ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 00:00,2,0.000,ALERT,212.83,301.77,59.996,1545973204,"201051344000579","174011545737251",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2862,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973207,52023.00
12/28/2018 00:00,2,0.000,ALERT,212.16,299.97,59.990,1545973204,"201051344001025","174011545737251",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6596,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973209,52024.00
12/28/2018 00:00,2,0.000,ALERT,212.38,300.57,59.990,1545973204,"201051344001093","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1189159.6,1189159.6,6599,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973210,52025.00
12/28/2018 00:00,2,0.000,ALERT,212.61,301.47,60.006,1545973204,"201051344000458","174011545737251",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,1198821.2,1198821.2,2859,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973212,52026.00
12/28/2018 00:00,2,0.000,ALERT,212.16,301.17,59.990,1545973204,"201051344000890","174011545737251",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,1193799.4,1193799.4,6540,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973214,52027.00
12/28/2018 00:00,2,0.000,ALERT,212.61,301.17,60.006,1545973204,"201051344000988","174011545737251",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,935725.9,935725.9,2863,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973216,52028.00
12/28/2018 00:00,2,0.000,ALERT,212.83,301.77,59.969,1545973204,"201051344000582","174011545737251",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,1173749.7,1173749.7,6535,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973218,52029.00
12/28/2018 00:00,2,0.000,ALERT,212.61,302.07,59.990,1545973204,"201051344000868","174011545737251",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,1185719.0,1185719.0,30414,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973219,52030.00
12/28/2018 00:00,2,0.000,ALERT,213.29,302.07,60.038,1545973204,"201051344000576","174011545737251",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,1198924.6,1198924.6,2878,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973221,52031.00
12/28/2018 00:00,2,0.000,ALERT,212.83,301.17,59.990,1545973204,"201051344001158","174011545737251",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,1179225.3,1179225.3,2860,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973223,52032.00
12/28/2018 00:00,2,0.000,ALERT,212.38,300.27,59.985,1545973204,"201051344000917","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1190404.5,1190404.5,6561,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973225,52033.00
12/28/2018 00:00,2,0.000,ALERT,212.38,300.27,60.012,1545973204,"201051344000417","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,966738.4,966738.4,6574,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973227,52034.00
12/28/2018 00:00,2,0.000,ALERT,212.61,300.57,59.990,1545973204,"201051344000685","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1194814.5,1194814.5,6539,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973229,52035.00
12/28/2018 00:00,2,0.000,ALERT,212.38,299.97,60.028,1545973204,"201051344000651","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1188570.0,1188570.0,6553,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973230,52036.00
12/28/2018 00:00,2,0.000,ALERT,212.38,302.07,60.001,1545973204,"201051344000594","174011545737251",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,1203553.4,1203553.4,30361,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973232,52037.00
12/28/2018 00:00,2,0.000,ALERT,212.83,301.47,59.990,1545973204,"201051344000469","174011545737251",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,1187698.8,1187698.8,2860,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973234,52038.00
12/28/2018 00:00,2,0.000,ALERT,212.38,300.87,59.990,1545973204,"201051344000585","174011545737251",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,1203327.7,1203327.7,6595,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973236,52039.00
12/28/2018 00:00,2,0.000,ALERT,213.29,301.47,59.948,1545973204,"201051344000853","174011545737251",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,1203455.6,1203455.6,2855,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973238,52040.00
12/28/2018 00:00,2,0.000,ALERT,212.61,300.87,59.990,1545973204,"201051344001145","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1202284.2,1202284.2,6530,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973239,52041.00
12/28/2018 00:00,2,0.000,ALERT,212.38,300.87,59.990,1545973204,"201051344000438","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1196211.3,1196211.3,6547,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973241,52042.00
12/28/2018 00:00,2,0.000,ALERT,211.93,300.57,60.001,1545973204,"201051344001135","174011545737251",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,1184696.8,1184696.8,6536,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973243,52043.00
12/28/2018 00:00,2,0.000,ALERT,212.61,301.47,59.990,1545973204,"201051344000983","174011545737251",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,1203097.5,1203097.5,2856,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973245,52044.00
12/28/2018 00:00,2,0.000,ALERT,212.38,300.57,59.990,1545973204,"201051344001203","174011545737251",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,1193233.6,1193233.6,6608,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973247,52045.00
12/28/2018 00:00,2,0.000,ALERT,212.16,301.17,59.990,1545973204,"201051344001230","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1187892.1,1187892.1,6560,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973249,52046.00
12/28/2018 00:00,2,0.000,ALERT,211.93,300.57,59.996,1545973204,"201051344000646","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1182648.4,1182648.4,6549,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973251,52047.00
12/28/2018 00:00,2,0.000,ALERT,213.06,300.87,59.996,1545973204,"201051344000867","174011545737251",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,1184589.8,1184589.8,30412,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973252,52048.00
12/28/2018 00:00,2,0.000,ALERT,213.51,300.87,60.033,1545973204,"201051344000633","174011545737251",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30430,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973254,52049.00
12/28/2018 00:00,2,0.000,ALERT,211.93,300.87,59.990,1545973204,"201051344000955","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1201315.1,1201315.1,6568,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973256,52050.00
12/28/2018 00:00,2,0.000,ALERT,212.83,300.87,60.022,1545973204,"201051344000648","174011545737251",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,1191467.9,1191467.9,30389,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973258,52051.00
12/28/2018 00:00,2,0.000,ALERT,213.06,301.17,59.980,1545973204,"201051344000645","174011545737251",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,1195728.2,1195728.2,30408,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545973260,52052.00
12/28/2018 00:00,2,0.000,ALERT,212.83,302.07,59.990,1545973204,"201051344000569","174011545737251",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,1212737.6,1212737.6,2713,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545973261,52053.00
12/28/2018 00:15,2,0.000,ALERT,213.29,302.68,59.990,1545974104,"201051344000579","174011545737251",0.00,3.00,0,288.85,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2864,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974107,52054.00
12/28/2018 00:15,2,0.000,ALERT,212.61,300.57,59.990,1545974104,"201051344001025","174011545737251",0.00,2.50,0,286.74,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6598,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545974108,52055.00
12/28/2018 00:15,2,0.000,ALERT,212.83,301.17,59.985,1545974104,"201051344001093","174011545737251",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,1189159.6,1189159.6,6601,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974110,52056.00
12/28/2018 00:15,2,0.000,ALERT,213.29,302.07,59.948,1545974104,"201051344000458","174011545737251",0.00,4.00,0,288.25,304.48,0.0,0.0,0.000,1198821.2,1198821.2,2861,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974112,52057.00
12/28/2018 00:15,2,0.000,ALERT,212.83,301.47,59.985,1545974104,"201051344000890","174011545737251",0.00,3.30,0,287.65,303.58,0.0,0.0,0.000,1193799.4,1193799.4,6542,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545974114,52058.00
12/28/2018 00:15,2,0.000,ALERT,213.29,301.77,59.990,1545974104,"201051344000988","174011545737251",0.00,3.00,0,286.14,303.58,0.0,0.0,0.000,935725.9,935725.9,2865,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974116,52059.00
12/28/2018 00:15,2,0.000,ALERT,213.29,302.07,59.996,1545974104,"201051344000582","174011545737251",0.00,2.50,0,287.95,303.28,0.0,0.0,0.000,1173749.7,1173749.7,6537,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974117,52060.00
12/28/2018 00:15,2,0.000,ALERT,213.29,302.68,59.990,1545974104,"201051344000868","174011545737251",0.00,3.00,0,288.85,304.48,0.0,0.0,0.000,1185719.0,1185719.0,30416,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974119,52061.00
12/28/2018 00:15,2,0.000,ALERT,213.96,302.37,59.985,1545974104,"201051344000576","174011545737251",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,1198924.6,1198924.6,2880,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545974121,52062.00
12/28/2018 00:15,2,0.000,ALERT,213.51,301.77,59.990,1545974104,"201051344001158","174011545737251",0.00,2.00,0,287.95,303.28,0.0,0.0,0.000,1179225.3,1179225.3,2862,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545974123,52063.00
12/28/2018 00:15,2,0.000,ALERT,213.06,300.57,59.985,1545974104,"201051344000917","174011545737251",0.00,4.00,0,285.84,301.77,0.0,0.0,0.000,1190404.5,1190404.5,6563,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974125,52064.00
12/28/2018 00:15,2,0.000,ALERT,213.06,300.57,59.990,1545974104,"201051344000417","174011545737251",0.00,3.00,0,286.44,302.07,0.0,0.0,0.000,966738.4,966738.4,6576,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974126,52065.00
12/28/2018 00:15,2,0.000,ALERT,213.06,301.17,59.990,1545974104,"201051344000685","174011545737251",0.00,3.30,0,287.05,302.68,0.0,0.0,0.000,1194814.5,1194814.5,6541,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974128,52066.00
12/28/2018 00:15,2,0.000,ALERT,213.06,300.27,59.990,1545974104,"201051344000651","174011545737251",0.00,2.00,0,286.74,302.07,0.0,0.0,0.000,1188570.0,1188570.0,6555,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974130,52067.00
12/28/2018 00:15,2,0.000,ALERT,213.06,302.68,59.985,1545974104,"201051344000594","174011545737251",0.00,2.50,0,288.25,304.18,0.0,0.0,0.000,1203553.4,1203553.4,30363,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974132,52068.00
12/28/2018 00:15,2,0.000,ALERT,213.51,301.77,59.996,1545974104,"201051344000469","174011545737251",0.00,2.00,0,287.65,303.58,0.0,0.0,0.000,1187698.8,1187698.8,2862,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545974134,52069.00
12/28/2018 00:15,2,0.000,ALERT,212.83,301.47,59.990,1545974104,"201051344000585","174011545737251",0.00,3.30,0,286.74,302.68,0.0,0.0,0.000,1203327.7,1203327.7,6597,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974136,52070.00
12/28/2018 00:15,2,0.000,ALERT,213.96,301.77,59.990,1545974104,"201051344000853","174011545737251",0.00,3.00,0,288.25,303.88,0.0,0.0,0.000,1203455.6,1203455.6,2857,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974138,52071.00
12/28/2018 00:15,2,0.000,ALERT,213.06,301.47,59.990,1545974104,"201051344001145","174011545737251",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,1202284.2,1202284.2,6532,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974139,52072.00
12/28/2018 00:15,2,0.000,ALERT,212.83,301.17,60.001,1545974104,"201051344000438","174011545737251",0.00,2.50,0,287.35,302.98,0.0,0.0,0.000,1196211.3,1196211.3,6549,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545974141,52073.00
12/28/2018 00:15,2,0.000,ALERT,212.61,301.17,59.948,1545974104,"201051344001135","174011545737251",0.00,3.00,0,287.35,302.98,0.0,0.0,0.000,1184696.8,1184696.8,6538,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974143,52074.00
12/28/2018 00:15,2,0.000,ALERT,213.29,302.07,59.990,1545974104,"201051344000983","174011545737251",0.00,3.30,0,288.55,304.18,0.0,0.0,0.000,1203097.5,1203097.5,2858,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974145,52075.00
12/28/2018 00:15,2,0.000,ALERT,212.83,300.87,59.980,1545974104,"201051344001203","174011545737251",0.00,2.50,0,287.05,304.18,0.0,0.0,0.000,1193233.6,1193233.6,6610,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974147,52076.00
12/28/2018 00:15,2,0.000,ALERT,212.83,301.47,59.985,1545974104,"201051344001230","174011545737251",0.00,3.00,0,287.35,302.68,0.0,0.0,0.000,1187892.1,1187892.1,6562,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974149,52077.00
12/28/2018 00:15,2,0.000,ALERT,212.61,301.17,60.033,1545974104,"201051344000646","174011545737251",0.00,3.00,0,286.44,302.07,0.0,0.0,0.000,1182648.4,1182648.4,6551,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974150,52078.00
12/28/2018 00:15,2,0.000,ALERT,213.74,301.77,59.990,1545974104,"201051344000867","174011545737251",0.00,3.30,0,287.65,303.88,0.0,0.0,0.000,1184589.8,1184589.8,30414,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974152,52079.00
12/28/2018 00:15,2,0.000,ALERT,213.96,301.47,59.985,1545974104,"201051344000633","174011545737251",0.00,2.50,0,286.74,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30432,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974154,52080.00
12/28/2018 00:15,2,0.000,ALERT,212.38,301.17,59.985,1545974104,"201051344000955","174011545737251",0.00,3.00,0,287.05,302.37,0.0,0.0,0.000,1201315.1,1201315.1,6570,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545974156,52081.00
12/28/2018 00:15,2,0.000,ALERT,213.51,301.17,59.985,1545974104,"201051344000648","174011545737251",0.00,2.00,0,287.65,303.58,0.0,0.0,0.000,1191467.9,1191467.9,30391,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974158,52082.00
12/28/2018 00:15,2,0.000,ALERT,213.74,301.77,59.964,1545974104,"201051344000645","174011545737251",0.00,3.30,0,288.25,303.58,0.0,0.0,0.000,1195728.2,1195728.2,30410,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974160,52083.00
12/28/2018 00:15,2,0.000,ALERT,213.51,302.37,59.985,1545974104,"201051344000569","174011545737251",0.00,3.00,0,288.85,304.48,0.0,0.0,0.000,1212737.6,1212737.6,2715,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545974161,52084.00
12/28/2018 00:30,2,0.000,ALERT,213.74,303.58,59.990,1545975004,"201051344000579","174011545737251",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,1212597.5,1212597.5,2866,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975007,52085.00
12/28/2018 00:30,2,0.000,ALERT,213.06,300.87,59.996,1545975004,"201051344001025","174011545737251",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,1197282.0,1197282.0,6600,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975008,52086.00
12/28/2018 00:30,2,0.000,ALERT,213.29,301.47,60.001,1545975004,"201051344001093","174011545737251",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,1189159.6,1189159.6,6603,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975010,52087.00
12/28/2018 00:30,2,0.000,ALERT,213.74,302.98,60.001,1545975004,"201051344000458","174011545737251",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,1198821.2,1198821.2,2863,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975012,52088.00
12/28/2018 00:30,2,0.000,ALERT,213.29,301.77,60.028,1545975004,"201051344000890","174011545737251",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,1193799.4,1193799.4,6544,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975014,52089.00
12/28/2018 00:30,2,0.000,ALERT,213.51,302.68,59.996,1545975004,"201051344000988","174011545737251",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,935725.9,935725.9,2867,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975016,52090.00
12/28/2018 00:30,2,0.000,ALERT,213.74,302.37,59.996,1545975004,"201051344000582","174011545737251",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,1173749.7,1173749.7,6539,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975017,52091.00
12/28/2018 00:30,2,0.000,ALERT,213.74,303.58,60.006,1545975004,"201051344000868","174011545737251",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,1185719.0,1185719.0,30418,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975019,52092.00
12/28/2018 00:30,2,0.000,ALERT,214.19,303.58,59.996,1545975004,"201051344000576","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1198924.6,1198924.6,2882,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975021,52093.00
12/28/2018 00:30,2,0.000,ALERT,213.96,302.98,60.001,1545975004,"201051344001158","174011545737251",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,1179225.3,1179225.3,2864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975023,52094.00
12/28/2018 00:30,2,0.000,ALERT,213.51,300.87,60.001,1545975004,"201051344000917","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1190404.5,1190404.5,6565,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975025,52095.00
12/28/2018 00:30,2,0.000,ALERT,213.51,300.87,59.996,1545975004,"201051344000417","174011545737251",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,966738.4,966738.4,6578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975027,52096.00
12/28/2018 00:30,2,0.000,ALERT,213.74,301.47,59.996,1545975004,"201051344000685","174011545737251",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,1194814.5,1194814.5,6543,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975029,52097.00
12/28/2018 00:30,2,0.000,ALERT,213.51,300.87,60.001,1545975004,"201051344000651","174011545737251",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,1188570.0,1188570.0,6557,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975030,52098.00
12/28/2018 00:30,2,0.000,ALERT,213.51,303.58,59.959,1545975004,"201051344000594","174011545737251",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,1203553.4,1203553.4,30365,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975032,52099.00
12/28/2018 00:30,2,0.000,ALERT,213.96,302.98,60.017,1545975004,"201051344000469","174011545737251",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,1187698.8,1187698.8,2864,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975034,52100.00
12/28/2018 00:30,2,0.000,ALERT,213.51,301.47,60.017,1545975004,"201051344000585","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1203327.7,1203327.7,6599,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975036,52101.00
12/28/2018 00:30,2,0.000,ALERT,214.41,302.98,60.001,1545975004,"201051344000853","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1203455.6,1203455.6,2859,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975038,52102.00
12/28/2018 00:30,2,0.000,ALERT,213.51,301.77,59.996,1545975004,"201051344001145","174011545737251",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,1202284.2,1202284.2,6534,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975039,52103.00
12/28/2018 00:30,2,0.000,ALERT,213.51,301.47,59.996,1545975004,"201051344000438","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1196211.3,1196211.3,6551,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975041,52104.00
12/28/2018 00:30,2,0.000,ALERT,213.06,301.47,59.996,1545975004,"201051344001135","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1184696.8,1184696.8,6540,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975043,52105.00
12/28/2018 00:30,2,0.000,ALERT,213.74,302.98,60.001,1545975004,"201051344000983","174011545737251",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,1203097.5,1203097.5,2860,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975045,52106.00
12/28/2018 00:30,2,0.000,ALERT,213.51,301.17,60.001,1545975004,"201051344001203","174011545737251",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,1193233.6,1193233.6,6612,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975047,52107.00
12/28/2018 00:30,2,0.000,ALERT,213.29,301.77,60.001,1545975004,"201051344001230","174011545737251",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,1187892.1,1187892.1,6564,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975048,52108.00
12/28/2018 00:30,2,0.000,ALERT,213.06,301.17,59.996,1545975004,"201051344000646","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1182648.4,1182648.4,6553,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975050,52109.00
12/28/2018 00:30,2,0.000,ALERT,214.19,302.37,60.049,1545975004,"201051344000867","174011545737251",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,1184589.8,1184589.8,30416,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975052,52110.00
12/28/2018 00:30,2,0.000,ALERT,214.41,302.68,60.038,1545975004,"201051344000633","174011545737251",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,1183533.5,1183533.5,30434,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975054,52111.00
12/28/2018 00:30,2,0.000,ALERT,213.06,301.47,59.996,1545975004,"201051344000955","174011545737251",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,1201315.1,1201315.1,6572,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975056,52112.00
12/28/2018 00:30,2,0.000,ALERT,213.96,302.37,60.001,1545975004,"201051344000648","174011545737251",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,1191467.9,1191467.9,30393,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975058,52113.00
12/28/2018 00:30,2,0.000,ALERT,214.19,302.98,60.022,1545975004,"201051344000645","174011545737251",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,1195728.2,1195728.2,30412,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975059,52114.00
12/28/2018 00:30,2,0.000,ALERT,213.96,303.58,60.001,1545975004,"201051344000569","174011545737251",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,1212737.6,1212737.6,2717,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975061,52115.00
12/28/2018 00:45,2,0.000,ALERT,213.96,303.58,60.054,1545975904,"201051344000579","174011545737251",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,1212597.5,1212597.5,2868,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975907,52116.00
12/28/2018 00:45,2,0.000,ALERT,213.06,300.87,60.022,1545975904,"201051344001025","174011545737251",0.00,2.50,0,297.57,303.88,0.0,0.0,0.000,1197282.0,1197282.0,6602,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975909,52117.00
12/28/2018 00:45,2,0.000,ALERT,213.29,301.77,59.990,1545975904,"201051344001093","174011545737251",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,1189159.6,1189159.6,6605,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975911,52118.00
12/28/2018 00:45,2,0.000,ALERT,213.96,302.98,59.980,1545975904,"201051344000458","174011545737251",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,1198821.2,1198821.2,2865,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975913,52119.00
12/28/2018 00:45,2,0.000,ALERT,213.29,302.07,60.028,1545975904,"201051344000890","174011545737251",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,1193799.4,1193799.4,6546,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975914,52120.00
12/28/2018 00:45,2,0.000,ALERT,213.74,302.98,60.028,1545975904,"201051344000988","174011545737251",0.00,3.30,0,297.26,304.78,0.0,0.0,0.000,935725.9,935725.9,2869,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975916,52121.00
12/28/2018 00:45,2,0.000,ALERT,213.74,302.37,60.028,1545975904,"201051344000582","174011545737251",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,1173749.7,1173749.7,6541,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975918,52122.00
12/28/2018 00:45,2,0.000,ALERT,213.96,303.88,59.996,1545975904,"201051344000868","174011545737251",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,1185719.0,1185719.0,30420,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975920,52123.00
12/28/2018 00:45,2,0.000,ALERT,214.41,303.58,60.022,1545975904,"201051344000576","174011545737251",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,1198924.6,1198924.6,2884,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975922,52124.00
12/28/2018 00:45,2,0.000,ALERT,214.19,302.98,60.028,1545975904,"201051344001158","174011545737251",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,1179225.3,1179225.3,2866,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975924,52125.00
12/28/2018 00:45,2,0.000,ALERT,213.51,301.17,60.028,1545975904,"201051344000917","174011545737251",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,1190404.5,1190404.5,6567,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975925,52126.00
12/28/2018 00:45,2,0.000,ALERT,213.51,301.17,60.001,1545975904,"201051344000417","174011545737251",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,966738.4,966738.4,6580,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975927,52127.00
12/28/2018 00:45,2,0.000,ALERT,213.74,301.47,60.022,1545975904,"201051344000685","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1194814.5,1194814.5,6545,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975929,52128.00
12/28/2018 00:45,2,0.000,ALERT,213.51,300.87,60.028,1545975904,"201051344000651","174011545737251",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,1188570.0,1188570.0,6559,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975931,52129.00
12/28/2018 00:45,2,0.000,ALERT,213.74,303.58,60.059,1545975904,"201051344000594","174011545737251",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,1203553.4,1203553.4,30367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975933,52130.00
12/28/2018 00:45,2,0.000,ALERT,214.19,302.98,60.022,1545975904,"201051344000469","174011545737251",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,1187698.8,1187698.8,2866,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975934,52131.00
12/28/2018 00:45,2,0.000,ALERT,213.51,301.77,60.022,1545975904,"201051344000585","174011545737251",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,1203327.7,1203327.7,6601,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975936,52132.00
12/28/2018 00:45,2,0.000,ALERT,214.64,302.98,60.022,1545975904,"201051344000853","174011545737251",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,1203455.6,1203455.6,2861,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975938,52133.00
12/28/2018 00:45,2,0.000,ALERT,213.74,301.77,60.028,1545975904,"201051344001145","174011545737251",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,1202284.2,1202284.2,6536,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975940,52134.00
12/28/2018 00:45,2,0.000,ALERT,213.51,301.47,60.017,1545975904,"201051344000438","174011545737251",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,1196211.3,1196211.3,6553,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975942,52135.00
12/28/2018 00:45,2,0.000,ALERT,213.06,301.77,60.017,1545975904,"201051344001135","174011545737251",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,1184696.8,1184696.8,6542,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975943,52136.00
12/28/2018 00:45,2,0.000,ALERT,213.96,303.28,60.028,1545975904,"201051344000983","174011545737251",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,1203097.5,1203097.5,2862,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975945,52137.00
12/28/2018 00:45,2,0.000,ALERT,213.51,301.17,60.017,1545975904,"201051344001203","174011545737251",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,1193233.6,1193233.6,6614,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975947,52138.00
12/28/2018 00:45,2,0.000,ALERT,213.29,301.77,60.017,1545975904,"201051344001230","174011545737251",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,1187892.1,1187892.1,6566,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975949,52139.00
12/28/2018 00:45,2,0.000,ALERT,213.06,301.47,60.022,1545975904,"201051344000646","174011545737251",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,1182648.4,1182648.4,6555,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975951,52140.00
12/28/2018 00:45,2,0.000,ALERT,214.19,302.68,60.022,1545975904,"201051344000867","174011545737251",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,1184589.8,1184589.8,30418,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975953,52141.00
12/28/2018 00:45,2,0.000,ALERT,214.64,302.98,60.054,1545975904,"201051344000633","174011545737251",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,1183533.5,1183533.5,30436,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545975955,52142.00
12/28/2018 00:45,2,0.000,ALERT,213.06,301.47,59.985,1545975904,"201051344000955","174011545737251",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,1201315.1,1201315.1,6574,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975956,52143.00
12/28/2018 00:45,2,0.000,ALERT,214.19,302.37,60.028,1545975904,"201051344000648","174011545737251",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,1191467.9,1191467.9,30395,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975958,52144.00
12/28/2018 00:45,2,0.000,ALERT,214.41,302.98,59.996,1545975904,"201051344000645","174011545737251",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,1195728.2,1195728.2,30414,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975960,52145.00
12/28/2018 00:45,2,0.000,ALERT,213.96,303.58,60.022,1545975904,"201051344000569","174011545737251",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,1212737.6,1212737.6,2719,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545975962,52146.00
12/28/2018 01:00,2,0.000,ALERT,213.96,303.58,59.990,1545976804,"201051344000579","174011545737251",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,1212597.5,1212597.5,2870,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976807,52147.00
12/28/2018 01:00,2,0.000,ALERT,213.29,300.87,59.964,1545976804,"201051344001025","174011545737251",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,1197282.0,1197282.0,6604,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976809,52148.00
12/28/2018 01:00,2,0.000,ALERT,213.51,301.77,59.996,1545976804,"201051344001093","174011545737251",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,1189159.6,1189159.6,6607,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976811,52149.00
12/28/2018 01:00,2,0.000,ALERT,213.96,302.98,59.975,1545976804,"201051344000458","174011545737251",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,1198821.2,1198821.2,2867,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976812,52150.00
12/28/2018 01:00,2,0.000,ALERT,213.29,302.07,59.964,1545976804,"201051344000890","174011545737251",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,1193799.4,1193799.4,6548,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976814,52151.00
12/28/2018 01:00,2,0.000,ALERT,213.74,302.68,60.017,1545976804,"201051344000988","174011545737251",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,935725.9,935725.9,2871,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976816,52152.00
12/28/2018 01:00,2,0.000,ALERT,213.96,302.68,59.980,1545976804,"201051344000582","174011545737251",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,1173749.7,1173749.7,6543,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976818,52153.00
12/28/2018 01:00,2,0.000,ALERT,213.96,303.58,60.012,1545976804,"201051344000868","174011545737251",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,1185719.0,1185719.0,30422,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976820,52154.00
12/28/2018 01:00,2,0.000,ALERT,214.41,303.28,59.990,1545976804,"201051344000576","174011545737251",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,1198924.6,1198924.6,2886,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976821,52155.00
12/28/2018 01:00,2,0.000,ALERT,213.96,302.68,59.990,1545976804,"201051344001158","174011545737251",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,1179225.3,1179225.3,2868,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976823,52156.00
12/28/2018 01:00,2,0.000,ALERT,213.74,301.17,60.028,1545976804,"201051344000917","174011545737251",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,1190404.5,1190404.5,6569,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976825,52157.00
12/28/2018 01:00,2,0.000,ALERT,213.51,301.17,59.990,1545976804,"201051344000417","174011545737251",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,966738.4,966738.4,6582,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976827,52158.00
12/28/2018 01:00,2,0.000,ALERT,213.74,301.47,59.990,1545976804,"201051344000685","174011545737251",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,1194814.5,1194814.5,6547,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976829,52159.00
12/28/2018 01:00,2,0.000,ALERT,213.74,300.87,59.990,1545976804,"201051344000651","174011545737251",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,1188570.0,1188570.0,6561,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976830,52160.00
12/28/2018 01:00,2,0.000,ALERT,213.74,303.28,59.996,1545976804,"201051344000594","174011545737251",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,1203553.4,1203553.4,30369,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976832,52161.00
12/28/2018 01:00,2,0.000,ALERT,214.19,302.68,59.985,1545976804,"201051344000469","174011545737251",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,1187698.8,1187698.8,2868,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976834,52162.00
12/28/2018 01:00,2,0.000,ALERT,213.74,301.77,59.990,1545976804,"201051344000585","174011545737251",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,1203327.7,1203327.7,6603,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976836,52163.00
12/28/2018 01:00,2,0.000,ALERT,214.64,302.68,59.990,1545976804,"201051344000853","174011545737251",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,1203455.6,1203455.6,2863,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976838,52164.00
12/28/2018 01:00,2,0.000,ALERT,213.74,302.07,59.990,1545976804,"201051344001145","174011545737251",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,1202284.2,1202284.2,6538,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976840,52165.00
12/28/2018 01:00,2,0.000,ALERT,213.51,301.47,59.990,1545976804,"201051344000438","174011545737251",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,1196211.3,1196211.3,6555,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976842,52166.00
12/28/2018 01:00,2,0.000,ALERT,213.06,301.47,59.938,1545976804,"201051344001135","174011545737251",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,1184696.8,1184696.8,6544,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976843,52167.00
