ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 01:00,2,0.000,ALERT,213.96,302.98,60.001,1545976804,"201051344000983","174011545737251",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,1203097.5,1203097.5,2864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976845,52168.00
12/28/2018 01:00,2,0.000,ALERT,213.51,301.17,59.996,1545976804,"201051344001203","174011545737251",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,1193233.6,1193233.6,6616,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976847,52169.00
12/28/2018 01:00,2,0.000,ALERT,213.51,302.07,59.996,1545976804,"201051344001230","174011545737251",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,1187892.1,1187892.1,6568,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976849,52170.00
12/28/2018 01:00,2,0.000,ALERT,213.06,301.47,59.990,1545976804,"201051344000646","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1182648.4,1182648.4,6557,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976851,52171.00
12/28/2018 01:00,2,0.000,ALERT,214.19,302.37,59.996,1545976804,"201051344000867","174011545737251",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,1184589.8,1184589.8,30420,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976852,52172.00
12/28/2018 01:00,2,0.000,ALERT,214.64,302.68,59.959,1545976804,"201051344000633","174011545737251",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,1183533.5,1183533.5,30438,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976854,52173.00
12/28/2018 01:00,2,0.000,ALERT,213.06,301.77,59.943,1545976804,"201051344000955","174011545737251",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,1201315.1,1201315.1,6576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976856,52174.00
12/28/2018 01:00,2,0.000,ALERT,214.19,302.07,59.985,1545976804,"201051344000648","174011545737251",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,1191467.9,1191467.9,30397,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976858,52175.00
12/28/2018 01:00,2,0.000,ALERT,214.41,302.68,59.990,1545976804,"201051344000645","174011545737251",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,1195728.2,1195728.2,30416,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545976860,52176.00
12/28/2018 01:00,2,0.000,ALERT,213.96,303.28,59.990,1545976804,"201051344000569","174011545737251",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,1212737.6,1212737.6,2721,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545976862,52177.00
12/28/2018 01:15,2,0.000,ALERT,213.29,302.68,59.980,1545977704,"201051344000579","174011545737251",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,1212597.5,1212597.5,2872,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977707,52178.00
12/28/2018 01:15,2,0.000,ALERT,213.51,301.17,60.012,1545977704,"201051344001025","174011545737251",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,1197282.0,1197282.0,6606,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977709,52179.00
12/28/2018 01:15,2,0.000,ALERT,213.51,301.77,60.017,1545977704,"201051344001093","174011545737251",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,1189159.6,1189159.6,6609,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977711,52180.00
12/28/2018 01:15,2,0.000,ALERT,213.29,302.07,59.985,1545977704,"201051344000458","174011545737251",0.00,4.00,0,298.47,305.38,0.0,0.0,0.000,1198821.2,1198821.2,2869,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977713,52181.00
12/28/2018 01:15,2,0.000,ALERT,213.51,302.07,60.043,1545977704,"201051344000890","174011545737251",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,1193799.4,1193799.4,6550,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977715,52182.00
12/28/2018 01:15,2,0.000,ALERT,213.29,301.77,59.975,1545977704,"201051344000988","174011545737251",0.00,3.30,0,296.06,304.48,0.0,0.0,0.000,935725.9,935725.9,2873,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977717,52183.00
12/28/2018 01:15,2,0.000,ALERT,213.96,302.68,60.012,1545977704,"201051344000582","174011545737251",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,1173749.7,1173749.7,6545,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545977718,52184.00
12/28/2018 01:15,2,0.000,ALERT,213.29,302.68,60.006,1545977704,"201051344000868","174011545737251",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,1185719.0,1185719.0,30424,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977720,52185.00
12/28/2018 01:15,2,0.000,ALERT,213.74,302.37,59.990,1545977704,"201051344000576","174011545737251",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,1198924.6,1198924.6,2888,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977722,52186.00
12/28/2018 01:15,2,0.000,ALERT,213.51,302.07,60.006,1545977704,"201051344001158","174011545737251",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,1179225.3,1179225.3,2870,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545977724,52187.00
12/28/2018 01:15,2,0.000,ALERT,213.74,301.47,60.054,1545977704,"201051344000917","174011545737251",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,1190404.5,1190404.5,6571,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977726,52188.00
12/28/2018 01:15,2,0.000,ALERT,213.74,301.17,60.006,1545977704,"201051344000417","174011545737251",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,966738.4,966738.4,6584,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977728,52189.00
12/28/2018 01:15,2,0.000,ALERT,213.96,301.77,60.006,1545977704,"201051344000685","174011545737251",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,1194814.5,1194814.5,6549,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977730,52190.00
12/28/2018 01:15,2,0.000,ALERT,213.74,301.17,59.969,1545977704,"201051344000651","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1188570.0,1188570.0,6563,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545977731,52191.00
12/28/2018 01:15,2,0.000,ALERT,213.06,302.37,60.017,1545977704,"201051344000594","174011545737251",0.00,3.00,0,298.47,305.08,0.0,0.0,0.000,1203553.4,1203553.4,30371,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545977733,52192.00
12/28/2018 01:15,2,0.000,ALERT,213.51,301.77,60.001,1545977704,"201051344000469","174011545737251",0.00,2.50,0,297.87,304.48,0.0,0.0,0.000,1187698.8,1187698.8,2870,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977735,52193.00
12/28/2018 01:15,2,0.000,ALERT,213.74,302.07,60.006,1545977704,"201051344000585","174011545737251",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,1203327.7,1203327.7,6605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977737,52194.00
12/28/2018 01:15,2,0.000,ALERT,213.96,301.77,60.054,1545977704,"201051344000853","174011545737251",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,1203455.6,1203455.6,2865,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545977739,52195.00
12/28/2018 01:15,2,0.000,ALERT,213.96,302.07,60.001,1545977704,"201051344001145","174011545737251",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,1202284.2,1202284.2,6540,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977740,52196.00
12/28/2018 01:15,2,0.000,ALERT,213.74,301.77,60.006,1545977704,"201051344000438","174011545737251",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,1196211.3,1196211.3,6557,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977742,52197.00
12/28/2018 01:15,2,0.000,ALERT,213.29,301.77,60.001,1545977704,"201051344001135","174011545737251",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,1184696.8,1184696.8,6546,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977744,52198.00
12/28/2018 01:15,2,0.000,ALERT,213.29,302.07,60.054,1545977704,"201051344000983","174011545737251",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,1203097.5,1203097.5,2866,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977746,52199.00
12/28/2018 01:15,2,0.000,ALERT,213.74,301.47,60.033,1545977704,"201051344001203","174011545737251",0.00,3.00,0,298.47,305.08,0.0,0.0,0.000,1193233.6,1193233.6,6618,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977748,52200.00
12/28/2018 01:15,2,0.000,ALERT,213.51,302.07,60.001,1545977704,"201051344001230","174011545737251",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,1187892.1,1187892.1,6570,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977750,52201.00
12/28/2018 01:15,2,0.000,ALERT,213.29,301.77,60.006,1545977704,"201051344000646","174011545737251",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,1182648.4,1182648.4,6559,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545977751,52202.00
12/28/2018 01:15,2,0.000,ALERT,213.74,301.47,60.017,1545977704,"201051344000867","174011545737251",0.00,3.70,0,298.17,305.08,0.0,0.0,0.000,1184589.8,1184589.8,30422,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977753,52203.00
12/28/2018 01:15,2,0.000,ALERT,214.19,301.77,60.012,1545977704,"201051344000633","174011545737251",0.00,2.50,0,296.96,304.48,0.0,0.0,0.000,1183533.5,1183533.5,30440,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977755,52204.00
12/28/2018 01:15,2,0.000,ALERT,213.29,301.77,60.001,1545977704,"201051344000955","174011545737251",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,1201315.1,1201315.1,6578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977757,52205.00
12/28/2018 01:15,2,0.000,ALERT,213.51,301.17,60.012,1545977704,"201051344000648","174011545737251",0.00,2.00,0,298.17,304.78,0.0,0.0,0.000,1191467.9,1191467.9,30399,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977759,52206.00
12/28/2018 01:15,2,0.000,ALERT,213.74,301.77,60.022,1545977704,"201051344000645","174011545737251",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,1195728.2,1195728.2,30418,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545977760,52207.00
12/28/2018 01:15,2,0.000,ALERT,213.51,302.37,60.012,1545977704,"201051344000569","174011545737251",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,1212737.6,1212737.6,2723,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545977762,52208.00
12/28/2018 01:30,2,0.000,ALERT,213.74,302.98,60.001,1545978604,"201051344000579","174011545737251",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2874,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978607,52209.00
12/28/2018 01:30,2,0.000,ALERT,213.29,301.17,59.996,1545978604,"201051344001025","174011545737251",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,1197282.0,1197282.0,6608,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545978609,52210.00
12/28/2018 01:30,2,0.000,ALERT,213.74,301.77,59.953,1545978604,"201051344001093","174011545737251",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,1189159.6,1189159.6,6611,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978611,52211.00
12/28/2018 01:30,2,0.000,ALERT,213.51,302.37,59.996,1545978604,"201051344000458","174011545737251",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,1198821.2,1198821.2,2871,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978613,52212.00
12/28/2018 01:30,2,0.000,ALERT,213.51,302.37,60.001,1545978604,"201051344000890","174011545737251",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,1193799.4,1193799.4,6552,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978615,52213.00
12/28/2018 01:30,2,0.000,ALERT,213.51,302.37,60.001,1545978604,"201051344000988","174011545737251",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,935725.9,935725.9,2875,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978616,52214.00
12/28/2018 01:30,2,0.000,ALERT,213.96,302.68,59.959,1545978604,"201051344000582","174011545737251",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,1173749.7,1173749.7,6547,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978618,52215.00
12/28/2018 01:30,2,0.000,ALERT,213.74,302.98,59.964,1545978604,"201051344000868","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1185719.0,1185719.0,30426,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978620,52216.00
12/28/2018 01:30,2,0.000,ALERT,214.19,302.98,60.012,1545978604,"201051344000576","174011545737251",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,1198924.6,1198924.6,2890,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978622,52217.00
12/28/2018 01:30,2,0.000,ALERT,213.74,302.37,60.012,1545978604,"201051344001158","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1179225.3,1179225.3,2872,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978624,52218.00
12/28/2018 01:30,2,0.000,ALERT,213.74,301.47,60.006,1545978604,"201051344000917","174011545737251",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,1190404.5,1190404.5,6573,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978626,52219.00
12/28/2018 01:30,2,0.000,ALERT,213.74,301.47,60.006,1545978604,"201051344000417","174011545737251",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,966738.4,966738.4,6586,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545978627,52220.00
12/28/2018 01:30,2,0.000,ALERT,213.96,301.77,60.006,1545978604,"201051344000685","174011545737251",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,1194814.5,1194814.5,6551,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978629,52221.00
12/28/2018 01:30,2,0.000,ALERT,213.74,301.17,59.996,1545978604,"201051344000651","174011545737251",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,1188570.0,1188570.0,6565,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978631,52222.00
12/28/2018 01:30,2,0.000,ALERT,213.51,302.98,60.006,1545978604,"201051344000594","174011545737251",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,1203553.4,1203553.4,30373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978633,52223.00
12/28/2018 01:30,2,0.000,ALERT,213.74,302.37,59.975,1545978604,"201051344000469","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1187698.8,1187698.8,2872,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545978635,52224.00
12/28/2018 01:30,2,0.000,ALERT,213.74,302.07,59.975,1545978604,"201051344000585","174011545737251",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,1203327.7,1203327.7,6607,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978637,52225.00
12/28/2018 01:30,2,0.000,ALERT,214.19,302.37,60.006,1545978604,"201051344000853","174011545737251",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,1203455.6,1203455.6,2867,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978638,52226.00
12/28/2018 01:30,2,0.000,ALERT,213.96,302.07,60.006,1545978604,"201051344001145","174011545737251",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,1202284.2,1202284.2,6542,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978640,52227.00
12/28/2018 01:30,2,0.000,ALERT,213.74,301.77,60.001,1545978604,"201051344000438","174011545737251",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,1196211.3,1196211.3,6559,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978642,52228.00
12/28/2018 01:30,2,0.000,ALERT,213.29,302.07,59.996,1545978604,"201051344001135","174011545737251",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,1184696.8,1184696.8,6548,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978644,52229.00
12/28/2018 01:30,2,0.000,ALERT,213.74,302.68,59.996,1545978604,"201051344000983","174011545737251",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,1203097.5,1203097.5,2868,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978646,52230.00
12/28/2018 01:30,2,0.000,ALERT,213.74,301.47,59.996,1545978604,"201051344001203","174011545737251",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,1193233.6,1193233.6,6620,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978647,52231.00
12/28/2018 01:30,2,0.000,ALERT,213.51,302.37,59.996,1545978604,"201051344001230","174011545737251",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,1187892.1,1187892.1,6572,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545978649,52232.00
12/28/2018 01:30,2,0.000,ALERT,213.29,301.77,59.975,1545978604,"201051344000646","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1182648.4,1182648.4,6561,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978651,52233.00
12/28/2018 01:30,2,0.000,ALERT,213.96,301.77,60.006,1545978604,"201051344000867","174011545737251",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,1184589.8,1184589.8,30424,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978653,52234.00
12/28/2018 01:30,2,0.000,ALERT,214.41,302.07,60.006,1545978604,"201051344000633","174011545737251",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30442,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545978655,52235.00
12/28/2018 01:30,2,0.000,ALERT,213.29,302.07,59.996,1545978604,"201051344000955","174011545737251",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,1201315.1,1201315.1,6580,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978657,52236.00
12/28/2018 01:30,2,0.000,ALERT,213.96,301.77,60.006,1545978604,"201051344000648","174011545737251",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,1191467.9,1191467.9,30401,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978658,52237.00
12/28/2018 01:30,2,0.000,ALERT,214.19,302.37,60.006,1545978604,"201051344000645","174011545737251",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,1195728.2,1195728.2,30420,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978660,52238.00
12/28/2018 01:30,2,0.000,ALERT,213.74,302.98,60.006,1545978604,"201051344000569","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1212737.6,1212737.6,2725,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545978662,52239.00
12/28/2018 01:45,2,0.000,ALERT,213.29,302.68,60.001,1545979504,"201051344000579","174011545737251",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2876,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979507,52240.00
12/28/2018 01:45,2,0.000,ALERT,212.61,299.97,59.990,1545979504,"201051344001025","174011545737251",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,1197282.0,1197282.0,6610,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979509,52241.00
12/28/2018 01:45,2,0.000,ALERT,212.83,300.57,59.985,1545979504,"201051344001093","174011545737251",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,1189159.6,1189159.6,6613,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979510,52242.00
12/28/2018 01:45,2,0.000,ALERT,213.29,301.77,59.990,1545979504,"201051344000458","174011545737251",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,1198821.2,1198821.2,2873,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979512,52243.00
12/28/2018 01:45,2,0.000,ALERT,212.61,300.87,59.990,1545979504,"201051344000890","174011545737251",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,1193799.4,1193799.4,6554,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979514,52244.00
12/28/2018 01:45,2,0.000,ALERT,213.06,301.77,59.990,1545979504,"201051344000988","174011545737251",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,935725.9,935725.9,2877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979516,52245.00
12/28/2018 01:45,2,0.000,ALERT,213.29,301.47,59.990,1545979504,"201051344000582","174011545737251",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,1173749.7,1173749.7,6549,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545979518,52246.00
12/28/2018 01:45,2,0.000,ALERT,213.29,302.68,59.990,1545979504,"201051344000868","174011545737251",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,1185719.0,1185719.0,30428,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979520,52247.00
12/28/2018 01:45,2,0.000,ALERT,213.96,302.37,59.990,1545979504,"201051344000576","174011545737251",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,1198924.6,1198924.6,2892,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979521,52248.00
12/28/2018 01:45,2,0.000,ALERT,213.51,302.07,59.990,1545979504,"201051344001158","174011545737251",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,1179225.3,1179225.3,2874,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979523,52249.00
12/28/2018 01:45,2,0.000,ALERT,213.06,300.27,59.985,1545979504,"201051344000917","174011545737251",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,1190404.5,1190404.5,6575,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979525,52250.00
12/28/2018 01:45,2,0.000,ALERT,212.83,299.97,59.990,1545979504,"201051344000417","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,966738.4,966738.4,6588,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979527,52251.00
12/28/2018 01:45,2,0.000,ALERT,213.06,300.57,60.006,1545979504,"201051344000685","174011545737251",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,1194814.5,1194814.5,6553,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979529,52252.00
12/28/2018 01:45,2,0.000,ALERT,212.83,299.97,59.990,1545979504,"201051344000651","174011545737251",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,1188570.0,1188570.0,6567,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545979531,52253.00
12/28/2018 01:45,2,0.000,ALERT,213.06,302.68,59.990,1545979504,"201051344000594","174011545737251",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,1203553.4,1203553.4,30375,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979532,52254.00
12/28/2018 01:45,2,0.000,ALERT,213.51,301.77,59.996,1545979504,"201051344000469","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1187698.8,1187698.8,2874,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979534,52255.00
12/28/2018 01:45,2,0.000,ALERT,212.83,300.57,59.959,1545979504,"201051344000585","174011545737251",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,1203327.7,1203327.7,6609,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979536,52256.00
12/28/2018 01:45,2,0.000,ALERT,213.96,301.77,59.964,1545979504,"201051344000853","174011545737251",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,1203455.6,1203455.6,2869,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979538,52257.00
12/28/2018 01:45,2,0.000,ALERT,213.06,300.57,59.985,1545979504,"201051344001145","174011545737251",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,1202284.2,1202284.2,6544,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545979540,52258.00
12/28/2018 01:45,2,0.000,ALERT,212.83,300.57,59.985,1545979504,"201051344000438","174011545737251",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,1196211.3,1196211.3,6561,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979542,52259.00
12/28/2018 01:45,2,0.000,ALERT,212.38,300.57,59.990,1545979504,"201051344001135","174011545737251",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,1184696.8,1184696.8,6550,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979543,52260.00
12/28/2018 01:45,2,0.000,ALERT,213.29,302.07,59.990,1545979504,"201051344000983","174011545737251",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,1203097.5,1203097.5,2870,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979545,52261.00
12/28/2018 01:45,2,0.000,ALERT,212.83,300.27,59.990,1545979504,"201051344001203","174011545737251",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,1193233.6,1193233.6,6622,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979547,52262.00
12/28/2018 01:45,2,0.000,ALERT,212.83,300.87,60.006,1545979504,"201051344001230","174011545737251",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,1187892.1,1187892.1,6574,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545979549,52263.00
12/28/2018 01:45,2,0.000,ALERT,212.38,300.27,59.969,1545979504,"201051344000646","174011545737251",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,1182648.4,1182648.4,6563,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545979551,52264.00
12/28/2018 01:45,2,0.000,ALERT,213.74,301.47,59.990,1545979504,"201051344000867","174011545737251",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,1184589.8,1184589.8,30426,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979552,52265.00
12/28/2018 01:45,2,0.000,ALERT,213.96,301.77,59.996,1545979504,"201051344000633","174011545737251",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,1183533.5,1183533.5,30444,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979554,52266.00
12/28/2018 01:45,2,0.000,ALERT,212.38,300.57,59.990,1545979504,"201051344000955","174011545737251",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,1201315.1,1201315.1,6582,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545979556,52267.00
12/28/2018 01:45,2,0.000,ALERT,213.51,301.47,60.001,1545979504,"201051344000648","174011545737251",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,1191467.9,1191467.9,30403,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979558,52268.00
12/28/2018 01:45,2,0.000,ALERT,213.96,301.77,59.990,1545979504,"201051344000645","174011545737251",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,1195728.2,1195728.2,30422,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545979560,52269.00
12/28/2018 01:45,2,0.000,ALERT,213.51,302.37,59.990,1545979504,"201051344000569","174011545737251",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,1212737.6,1212737.6,2727,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545979561,52270.00
12/28/2018 02:00,2,0.000,ALERT,213.51,302.98,59.964,1545980404,"201051344000579","174011545737251",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2878,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980407,52271.00
12/28/2018 02:00,2,0.000,ALERT,212.38,299.37,59.980,1545980404,"201051344001025","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1197282.0,1197282.0,6612,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980408,52272.00
12/28/2018 02:00,2,0.000,ALERT,212.61,300.27,59.990,1545980404,"201051344001093","174011545737251",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1189159.6,1189159.6,6615,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980410,52273.00
12/28/2018 02:00,2,0.000,ALERT,213.29,302.68,59.996,1545980404,"201051344000458","174011545737251",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,1198821.2,1198821.2,2875,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980412,52274.00
12/28/2018 02:00,2,0.000,ALERT,212.38,300.57,60.006,1545980404,"201051344000890","174011545737251",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,1193799.4,1193799.4,6556,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980414,52275.00
12/28/2018 02:00,2,0.000,ALERT,213.29,302.37,59.996,1545980404,"201051344000988","174011545737251",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,935725.9,935725.9,2879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980416,52276.00
12/28/2018 02:00,2,0.000,ALERT,212.83,301.17,60.022,1545980404,"201051344000582","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1173749.7,1173749.7,6551,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980418,52277.00
12/28/2018 02:00,2,0.000,ALERT,213.51,303.28,59.996,1545980404,"201051344000868","174011545737251",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,1185719.0,1185719.0,30430,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980420,52278.00
12/28/2018 02:00,2,0.000,ALERT,213.96,302.98,59.996,1545980404,"201051344000576","174011545737251",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,1198924.6,1198924.6,2894,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980421,52279.00
12/28/2018 02:00,2,0.000,ALERT,213.51,302.37,59.990,1545980404,"201051344001158","174011545737251",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,1179225.3,1179225.3,2876,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980423,52280.00
12/28/2018 02:00,2,0.000,ALERT,212.61,299.67,59.990,1545980404,"201051344000917","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1190404.5,1190404.5,6577,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980425,52281.00
12/28/2018 02:00,2,0.000,ALERT,212.61,299.67,59.985,1545980404,"201051344000417","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,966738.4,966738.4,6590,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980427,52282.00
12/28/2018 02:00,2,0.000,ALERT,212.83,300.27,59.985,1545980404,"201051344000685","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1194814.5,1194814.5,6555,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980429,52283.00
12/28/2018 02:00,2,0.000,ALERT,212.61,299.37,59.990,1545980404,"201051344000651","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1188570.0,1188570.0,6569,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980430,52284.00
12/28/2018 02:00,2,0.000,ALERT,213.06,302.98,60.017,1545980404,"201051344000594","174011545737251",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,1203553.4,1203553.4,30377,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980432,52285.00
12/28/2018 02:00,2,0.000,ALERT,213.51,302.37,59.996,1545980404,"201051344000469","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1187698.8,1187698.8,2876,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980434,52286.00
12/28/2018 02:00,2,0.000,ALERT,212.61,300.27,60.001,1545980404,"201051344000585","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1203327.7,1203327.7,6611,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980436,52287.00
12/28/2018 02:00,2,0.000,ALERT,213.96,302.37,59.996,1545980404,"201051344000853","174011545737251",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,1203455.6,1203455.6,2871,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980438,52288.00
12/28/2018 02:00,2,0.000,ALERT,212.61,300.57,59.990,1545980404,"201051344001145","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1202284.2,1202284.2,6546,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980440,52289.00
12/28/2018 02:00,2,0.000,ALERT,212.61,300.27,59.990,1545980404,"201051344000438","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1196211.3,1196211.3,6563,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980441,52290.00
12/28/2018 02:00,2,0.000,ALERT,212.16,300.27,60.033,1545980404,"201051344001135","174011545737251",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,1184696.8,1184696.8,6552,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980443,52291.00
12/28/2018 02:00,2,0.000,ALERT,213.29,302.37,59.990,1545980404,"201051344000983","174011545737251",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,1203097.5,1203097.5,2872,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980445,52292.00
12/28/2018 02:00,2,0.000,ALERT,212.61,299.67,59.969,1545980404,"201051344001203","174011545737251",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,1193233.6,1193233.6,6624,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980447,52293.00
12/28/2018 02:00,2,0.000,ALERT,212.38,300.57,59.959,1545980404,"201051344001230","174011545737251",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,1187892.1,1187892.1,6576,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980449,52294.00
12/28/2018 02:00,2,0.000,ALERT,212.16,299.97,59.996,1545980404,"201051344000646","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1182648.4,1182648.4,6565,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980451,52295.00
12/28/2018 02:00,2,0.000,ALERT,213.74,302.07,59.996,1545980404,"201051344000867","174011545737251",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,1184589.8,1184589.8,30428,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980452,52296.00
12/28/2018 02:00,2,0.000,ALERT,214.19,302.07,60.033,1545980404,"201051344000633","174011545737251",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30446,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545980454,52297.00
12/28/2018 02:00,2,0.000,ALERT,212.16,300.27,59.985,1545980404,"201051344000955","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1201315.1,1201315.1,6584,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980456,52298.00
12/28/2018 02:00,2,0.000,ALERT,213.51,301.77,59.996,1545980404,"201051344000648","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1191467.9,1191467.9,30405,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980458,52299.00
12/28/2018 02:00,2,0.000,ALERT,213.74,302.37,59.959,1545980404,"201051344000645","174011545737251",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,1195728.2,1195728.2,30424,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980460,52300.00
12/28/2018 02:00,2,0.000,ALERT,213.51,302.98,59.996,1545980404,"201051344000569","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1212737.6,1212737.6,2729,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545980461,52301.00
12/28/2018 02:15,2,0.000,ALERT,213.29,302.07,59.996,1545981304,"201051344000579","174011545737251",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,1212597.5,1212597.5,2880,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981307,52302.00
12/28/2018 02:15,2,0.000,ALERT,212.38,299.07,59.990,1545981304,"201051344001025","174011545737251",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6614,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981309,52303.00
12/28/2018 02:15,2,0.000,ALERT,212.61,299.67,59.996,1545981304,"201051344001093","174011545737251",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1189159.6,1189159.6,6617,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981311,52304.00
12/28/2018 02:15,2,0.000,ALERT,213.06,301.77,59.980,1545981304,"201051344000458","174011545737251",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,1198821.2,1198821.2,2877,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981312,52305.00
12/28/2018 02:15,2,0.000,ALERT,212.61,299.97,60.043,1545981304,"201051344000890","174011545737251",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,1193799.4,1193799.4,6558,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981314,52306.00
12/28/2018 02:15,2,0.000,ALERT,213.06,301.47,60.001,1545981304,"201051344000988","174011545737251",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,935725.9,935725.9,2881,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981316,52307.00
12/28/2018 02:15,2,0.000,ALERT,213.06,300.57,59.990,1545981304,"201051344000582","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1173749.7,1173749.7,6553,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981318,52308.00
12/28/2018 02:15,2,0.000,ALERT,213.29,302.07,59.990,1545981304,"201051344000868","174011545737251",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,1185719.0,1185719.0,30432,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981320,52309.00
12/28/2018 02:15,2,0.000,ALERT,213.74,302.07,59.969,1545981304,"201051344000576","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1198924.6,1198924.6,2896,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981322,52310.00
12/28/2018 02:15,2,0.000,ALERT,213.51,301.47,59.985,1545981304,"201051344001158","174011545737251",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,1179225.3,1179225.3,2878,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981323,52311.00
12/28/2018 02:15,2,0.000,ALERT,212.83,299.07,59.969,1545981304,"201051344000917","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1190404.5,1190404.5,6579,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981325,52312.00
