ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 02:15,2,0.000,ALERT,212.83,299.07,59.996,1545981304,"201051344000417","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,966738.4,966738.4,6592,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981327,52313.00
12/28/2018 02:15,2,0.000,ALERT,213.06,299.67,59.996,1545981304,"201051344000685","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1194814.5,1194814.5,6557,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981329,52314.00
12/28/2018 02:15,2,0.000,ALERT,212.83,298.77,59.990,1545981304,"201051344000651","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1188570.0,1188570.0,6571,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981331,52315.00
12/28/2018 02:15,2,0.000,ALERT,213.06,302.37,60.001,1545981304,"201051344000594","174011545737251",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,1203553.4,1203553.4,30379,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981333,52316.00
12/28/2018 02:15,2,0.000,ALERT,213.51,301.47,60.017,1545981304,"201051344000469","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1187698.8,1187698.8,2878,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981335,52317.00
12/28/2018 02:15,2,0.000,ALERT,212.83,299.97,59.996,1545981304,"201051344000585","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1203327.7,1203327.7,6613,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981336,52318.00
12/28/2018 02:15,2,0.000,ALERT,213.74,301.47,60.001,1545981304,"201051344000853","174011545737251",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,1203455.6,1203455.6,2873,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981338,52319.00
12/28/2018 02:15,2,0.000,ALERT,213.06,299.97,59.975,1545981304,"201051344001145","174011545737251",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,1202284.2,1202284.2,6548,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981340,52320.00
12/28/2018 02:15,2,0.000,ALERT,212.83,299.67,59.996,1545981304,"201051344000438","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1196211.3,1196211.3,6565,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981342,52321.00
12/28/2018 02:15,2,0.000,ALERT,212.38,299.67,59.996,1545981304,"201051344001135","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1184696.8,1184696.8,6554,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981344,52322.00
12/28/2018 02:15,2,0.000,ALERT,213.29,301.77,59.996,1545981304,"201051344000983","174011545737251",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,1203097.5,1203097.5,2874,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981345,52323.00
12/28/2018 02:15,2,0.000,ALERT,212.83,299.37,59.990,1545981304,"201051344001203","174011545737251",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,1193233.6,1193233.6,6626,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981347,52324.00
12/28/2018 02:15,2,0.000,ALERT,212.61,299.97,59.953,1545981304,"201051344001230","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1187892.1,1187892.1,6578,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981349,52325.00
12/28/2018 02:15,2,0.000,ALERT,212.38,299.67,59.975,1545981304,"201051344000646","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1182648.4,1182648.4,6567,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981351,52326.00
12/28/2018 02:15,2,0.000,ALERT,213.51,301.17,60.001,1545981304,"201051344000867","174011545737251",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,1184589.8,1184589.8,30430,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981353,52327.00
12/28/2018 02:15,2,0.000,ALERT,213.96,301.17,59.990,1545981304,"201051344000633","174011545737251",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,1183533.5,1183533.5,30448,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981355,52328.00
12/28/2018 02:15,2,0.000,ALERT,212.38,299.67,59.996,1545981304,"201051344000955","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1201315.1,1201315.1,6586,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981356,52329.00
12/28/2018 02:15,2,0.000,ALERT,213.51,300.87,59.975,1545981304,"201051344000648","174011545737251",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,1191467.9,1191467.9,30407,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545981358,52330.00
12/28/2018 02:15,2,0.000,ALERT,213.74,301.47,59.996,1545981304,"201051344000645","174011545737251",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,1195728.2,1195728.2,30426,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981360,52331.00
12/28/2018 02:15,2,0.000,ALERT,213.29,302.07,59.969,1545981304,"201051344000569","174011545737251",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,1212737.6,1212737.6,2731,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545981362,52332.00
12/28/2018 02:30,2,0.000,ALERT,213.51,302.37,60.017,1545982204,"201051344000579","174011545737251",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,1212597.5,1212597.5,2882,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982207,52333.00
12/28/2018 02:30,2,0.000,ALERT,212.83,299.37,60.012,1545982204,"201051344001025","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1197282.0,1197282.0,6616,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545982209,52334.00
12/28/2018 02:30,2,0.000,ALERT,213.06,300.27,60.017,1545982204,"201051344001093","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1189159.6,1189159.6,6619,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982211,52335.00
12/28/2018 02:30,2,0.000,ALERT,213.29,301.47,60.006,1545982204,"201051344000458","174011545737251",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,1198821.2,1198821.2,2879,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982212,52336.00
12/28/2018 02:30,2,0.000,ALERT,213.06,300.57,60.028,1545982204,"201051344000890","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1193799.4,1193799.4,6560,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982214,52337.00
12/28/2018 02:30,2,0.000,ALERT,213.29,301.47,60.006,1545982204,"201051344000988","174011545737251",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,935725.9,935725.9,2883,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982216,52338.00
12/28/2018 02:30,2,0.000,ALERT,213.51,301.17,60.006,1545982204,"201051344000582","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1173749.7,1173749.7,6555,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982218,52339.00
12/28/2018 02:30,2,0.000,ALERT,213.29,302.37,60.017,1545982204,"201051344000868","174011545737251",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,1185719.0,1185719.0,30434,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982220,52340.00
12/28/2018 02:30,2,0.000,ALERT,213.96,302.07,59.996,1545982204,"201051344000576","174011545737251",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,1198924.6,1198924.6,2898,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982221,52341.00
12/28/2018 02:30,2,0.000,ALERT,213.51,301.47,60.043,1545982204,"201051344001158","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1179225.3,1179225.3,2880,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982223,52342.00
12/28/2018 02:30,2,0.000,ALERT,213.29,299.67,60.006,1545982204,"201051344000917","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1190404.5,1190404.5,6581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545982225,52343.00
12/28/2018 02:30,2,0.000,ALERT,213.29,299.67,60.033,1545982204,"201051344000417","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,966738.4,966738.4,6594,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545982227,52344.00
12/28/2018 02:30,2,0.000,ALERT,213.51,300.27,60.012,1545982204,"201051344000685","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1194814.5,1194814.5,6559,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982229,52345.00
12/28/2018 02:30,2,0.000,ALERT,213.29,299.67,60.012,1545982204,"201051344000651","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1188570.0,1188570.0,6573,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982231,52346.00
12/28/2018 02:30,2,0.000,ALERT,213.06,302.07,60.012,1545982204,"201051344000594","174011545737251",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,1203553.4,1203553.4,30381,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982232,52347.00
12/28/2018 02:30,2,0.000,ALERT,213.51,301.47,60.028,1545982204,"201051344000469","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1187698.8,1187698.8,2880,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982234,52348.00
12/28/2018 02:30,2,0.000,ALERT,213.29,300.57,59.980,1545982204,"201051344000585","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1203327.7,1203327.7,6615,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982236,52349.00
12/28/2018 02:30,2,0.000,ALERT,213.96,301.47,60.012,1545982204,"201051344000853","174011545737251",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,1203455.6,1203455.6,2875,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982238,52350.00
12/28/2018 02:30,2,0.000,ALERT,213.29,300.57,60.012,1545982204,"201051344001145","174011545737251",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,1202284.2,1202284.2,6550,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982240,52351.00
12/28/2018 02:30,2,0.000,ALERT,213.29,300.27,60.006,1545982204,"201051344000438","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1196211.3,1196211.3,6567,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545982242,52352.00
12/28/2018 02:30,2,0.000,ALERT,212.83,300.27,60.006,1545982204,"201051344001135","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1184696.8,1184696.8,6556,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982243,52353.00
12/28/2018 02:30,2,0.000,ALERT,213.29,301.77,60.043,1545982204,"201051344000983","174011545737251",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,1203097.5,1203097.5,2876,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982245,52354.00
12/28/2018 02:30,2,0.000,ALERT,213.29,299.97,60.012,1545982204,"201051344001203","174011545737251",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,1193233.6,1193233.6,6628,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982247,52355.00
12/28/2018 02:30,2,0.000,ALERT,213.06,300.57,60.001,1545982204,"201051344001230","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1187892.1,1187892.1,6580,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982249,52356.00
12/28/2018 02:30,2,0.000,ALERT,212.83,299.97,60.017,1545982204,"201051344000646","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1182648.4,1182648.4,6569,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982251,52357.00
12/28/2018 02:30,2,0.000,ALERT,213.74,301.17,59.969,1545982204,"201051344000867","174011545737251",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,1184589.8,1184589.8,30432,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982252,52358.00
12/28/2018 02:30,2,0.000,ALERT,213.96,301.47,60.017,1545982204,"201051344000633","174011545737251",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,1183533.5,1183533.5,30450,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982254,52359.00
12/28/2018 02:30,2,0.000,ALERT,212.61,300.27,60.012,1545982204,"201051344000955","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,1201315.1,1201315.1,6588,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545982256,52360.00
12/28/2018 02:30,2,0.000,ALERT,213.51,300.87,60.001,1545982204,"201051344000648","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1191467.9,1191467.9,30409,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982258,52361.00
12/28/2018 02:30,2,0.000,ALERT,213.74,301.47,60.017,1545982204,"201051344000645","174011545737251",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,1195728.2,1195728.2,30428,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545982260,52362.00
12/28/2018 02:30,2,0.000,ALERT,213.51,302.07,60.012,1545982204,"201051344000569","174011545737251",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,1212737.6,1212737.6,2733,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545982262,52363.00
12/28/2018 02:45,2,0.000,ALERT,213.74,302.68,60.043,1545983104,"201051344000579","174011545737251",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,1212597.5,1212597.5,2884,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983107,52364.00
12/28/2018 02:45,2,0.000,ALERT,213.06,299.67,59.953,1545983104,"201051344001025","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1197282.0,1197282.0,6618,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983109,52365.00
12/28/2018 02:45,2,0.000,ALERT,213.29,300.27,60.033,1545983104,"201051344001093","174011545737251",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,1189159.6,1189159.6,6621,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983110,52366.00
12/28/2018 02:45,2,0.000,ALERT,213.51,302.07,59.996,1545983104,"201051344000458","174011545737251",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,1198821.2,1198821.2,2881,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983112,52367.00
12/28/2018 02:45,2,0.000,ALERT,213.06,300.57,60.001,1545983104,"201051344000890","174011545737251",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,1193799.4,1193799.4,6562,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983114,52368.00
12/28/2018 02:45,2,0.000,ALERT,213.51,302.07,59.990,1545983104,"201051344000988","174011545737251",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,935725.9,935725.9,2885,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983116,52369.00
12/28/2018 02:45,2,0.000,ALERT,213.74,301.17,60.006,1545983104,"201051344000582","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1173749.7,1173749.7,6557,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983118,52370.00
12/28/2018 02:45,2,0.000,ALERT,213.74,302.68,60.006,1545983104,"201051344000868","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1185719.0,1185719.0,30436,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983119,52371.00
12/28/2018 02:45,2,0.000,ALERT,214.19,302.68,59.996,1545983104,"201051344000576","174011545737251",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,1198924.6,1198924.6,2900,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983121,52372.00
12/28/2018 02:45,2,0.000,ALERT,213.74,302.07,59.990,1545983104,"201051344001158","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1179225.3,1179225.3,2882,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983123,52373.00
12/28/2018 02:45,2,0.000,ALERT,213.29,299.97,60.001,1545983104,"201051344000917","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1190404.5,1190404.5,6583,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983125,52374.00
12/28/2018 02:45,2,0.000,ALERT,213.29,299.67,60.001,1545983104,"201051344000417","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,966738.4,966738.4,6596,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983127,52375.00
12/28/2018 02:45,2,0.000,ALERT,213.51,300.27,59.959,1545983104,"201051344000685","174011545737251",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,1194814.5,1194814.5,6561,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983128,52376.00
12/28/2018 02:45,2,0.000,ALERT,213.29,299.67,60.006,1545983104,"201051344000651","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1188570.0,1188570.0,6575,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983130,52377.00
12/28/2018 02:45,2,0.000,ALERT,213.51,302.68,60.001,1545983104,"201051344000594","174011545737251",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,1203553.4,1203553.4,30383,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983132,52378.00
12/28/2018 02:45,2,0.000,ALERT,213.96,302.07,60.001,1545983104,"201051344000469","174011545737251",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,1187698.8,1187698.8,2882,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983134,52379.00
12/28/2018 02:45,2,0.000,ALERT,213.29,300.57,60.022,1545983104,"201051344000585","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1203327.7,1203327.7,6617,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983136,52380.00
12/28/2018 02:45,2,0.000,ALERT,214.41,302.07,59.996,1545983104,"201051344000853","174011545737251",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,1203455.6,1203455.6,2877,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983138,52381.00
12/28/2018 02:45,2,0.000,ALERT,213.51,300.57,60.001,1545983104,"201051344001145","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1202284.2,1202284.2,6552,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983140,52382.00
12/28/2018 02:45,2,0.000,ALERT,213.29,300.27,59.985,1545983104,"201051344000438","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1196211.3,1196211.3,6569,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983141,52383.00
12/28/2018 02:45,2,0.000,ALERT,212.83,300.27,59.996,1545983104,"201051344001135","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1184696.8,1184696.8,6558,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983143,52384.00
12/28/2018 02:45,2,0.000,ALERT,213.74,302.07,60.017,1545983104,"201051344000983","174011545737251",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,1203097.5,1203097.5,2878,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983145,52385.00
12/28/2018 02:45,2,0.000,ALERT,213.29,299.97,60.006,1545983104,"201051344001203","174011545737251",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,1193233.6,1193233.6,6630,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983147,52386.00
12/28/2018 02:45,2,0.000,ALERT,213.06,300.57,60.006,1545983104,"201051344001230","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1187892.1,1187892.1,6582,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983149,52387.00
12/28/2018 02:45,2,0.000,ALERT,212.83,300.27,60.001,1545983104,"201051344000646","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1182648.4,1182648.4,6571,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983150,52388.00
12/28/2018 02:45,2,0.000,ALERT,213.96,301.77,59.996,1545983104,"201051344000867","174011545737251",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,1184589.8,1184589.8,30434,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545983152,52389.00
12/28/2018 02:45,2,0.000,ALERT,214.41,301.77,59.985,1545983104,"201051344000633","174011545737251",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30452,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983154,52390.00
12/28/2018 02:45,2,0.000,ALERT,212.83,300.27,60.006,1545983104,"201051344000955","174011545737251",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,1201315.1,1201315.1,6590,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983156,52391.00
12/28/2018 02:45,2,0.000,ALERT,213.96,301.47,59.996,1545983104,"201051344000648","174011545737251",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,1191467.9,1191467.9,30411,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983158,52392.00
12/28/2018 02:45,2,0.000,ALERT,214.19,302.07,60.001,1545983104,"201051344000645","174011545737251",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,1195728.2,1195728.2,30430,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983160,52393.00
12/28/2018 02:45,2,0.000,ALERT,213.74,302.68,59.996,1545983104,"201051344000569","174011545737251",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,1212737.6,1212737.6,2735,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545983162,52394.00
12/28/2018 03:00,2,0.000,ALERT,213.51,302.98,60.017,1545984004,"201051344000579","174011545737251",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,1212597.5,1212597.5,2886,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984007,52395.00
12/28/2018 03:00,2,0.000,ALERT,212.83,299.37,60.049,1545984004,"201051344001025","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1197282.0,1197282.0,6620,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984009,52396.00
12/28/2018 03:00,2,0.000,ALERT,213.06,299.97,60.006,1545984004,"201051344001093","174011545737251",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,1189159.6,1189159.6,6623,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984011,52397.00
12/28/2018 03:00,2,0.000,ALERT,213.29,302.37,60.022,1545984004,"201051344000458","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1198821.2,1198821.2,2883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984012,52398.00
12/28/2018 03:00,2,0.000,ALERT,212.83,300.27,60.012,1545984004,"201051344000890","174011545737251",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,1193799.4,1193799.4,6564,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984014,52399.00
12/28/2018 03:00,2,0.000,ALERT,213.29,302.07,60.017,1545984004,"201051344000988","174011545737251",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,935725.9,935725.9,2887,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984016,52400.00
12/28/2018 03:00,2,0.000,ALERT,213.51,300.87,60.001,1545984004,"201051344000582","174011545737251",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,1173749.7,1173749.7,6559,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984018,52401.00
12/28/2018 03:00,2,0.000,ALERT,213.51,302.98,60.022,1545984004,"201051344000868","174011545737251",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,1185719.0,1185719.0,30438,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984020,52402.00
12/28/2018 03:00,2,0.000,ALERT,213.96,302.98,59.980,1545984004,"201051344000576","174011545737251",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,1198924.6,1198924.6,2902,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984021,52403.00
12/28/2018 03:00,2,0.000,ALERT,213.51,302.07,60.022,1545984004,"201051344001158","174011545737251",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,1179225.3,1179225.3,2884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984023,52404.00
12/28/2018 03:00,2,0.000,ALERT,213.29,299.67,60.001,1545984004,"201051344000917","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1190404.5,1190404.5,6585,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984025,52405.00
12/28/2018 03:00,2,0.000,ALERT,213.29,299.37,59.964,1545984004,"201051344000417","174011545737251",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,966738.4,966738.4,6598,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984027,52406.00
12/28/2018 03:00,2,0.000,ALERT,213.29,299.97,60.012,1545984004,"201051344000685","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1194814.5,1194814.5,6563,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984029,52407.00
12/28/2018 03:00,2,0.000,ALERT,213.29,299.37,60.001,1545984004,"201051344000651","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1188570.0,1188570.0,6577,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984030,52408.00
12/28/2018 03:00,2,0.000,ALERT,213.29,302.98,60.017,1545984004,"201051344000594","174011545737251",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,1203553.4,1203553.4,30385,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984032,52409.00
12/28/2018 03:00,2,0.000,ALERT,213.51,302.07,60.017,1545984004,"201051344000469","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1187698.8,1187698.8,2884,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984034,52410.00
12/28/2018 03:00,2,0.000,ALERT,213.29,300.27,60.006,1545984004,"201051344000585","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1203327.7,1203327.7,6619,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984036,52411.00
12/28/2018 03:00,2,0.000,ALERT,214.19,302.37,60.017,1545984004,"201051344000853","174011545737251",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,1203455.6,1203455.6,2879,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984038,52412.00
12/28/2018 03:00,2,0.000,ALERT,213.29,300.27,60.006,1545984004,"201051344001145","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1202284.2,1202284.2,6554,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984039,52413.00
12/28/2018 03:00,2,0.000,ALERT,213.06,299.97,59.990,1545984004,"201051344000438","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1196211.3,1196211.3,6571,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984041,52414.00
12/28/2018 03:00,2,0.000,ALERT,212.83,299.97,59.964,1545984004,"201051344001135","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1184696.8,1184696.8,6560,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984043,52415.00
12/28/2018 03:00,2,0.000,ALERT,213.51,302.37,60.022,1545984004,"201051344000983","174011545737251",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,1203097.5,1203097.5,2880,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984045,52416.00
12/28/2018 03:00,2,0.000,ALERT,213.06,299.67,59.990,1545984004,"201051344001203","174011545737251",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,1193233.6,1193233.6,6632,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984047,52417.00
12/28/2018 03:00,2,0.000,ALERT,213.06,300.27,60.006,1545984004,"201051344001230","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1187892.1,1187892.1,6584,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984049,52418.00
12/28/2018 03:00,2,0.000,ALERT,212.83,299.97,60.001,1545984004,"201051344000646","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1182648.4,1182648.4,6573,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984051,52419.00
12/28/2018 03:00,2,0.000,ALERT,213.74,302.07,60.017,1545984004,"201051344000867","174011545737251",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,1184589.8,1184589.8,30436,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984052,52420.00
12/28/2018 03:00,2,0.000,ALERT,214.19,302.07,60.006,1545984004,"201051344000633","174011545737251",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,1183533.5,1183533.5,30454,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984054,52421.00
12/28/2018 03:00,2,0.000,ALERT,212.61,299.97,60.006,1545984004,"201051344000955","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1201315.1,1201315.1,6592,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984056,52422.00
12/28/2018 03:00,2,0.000,ALERT,213.51,301.77,59.975,1545984004,"201051344000648","174011545737251",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,1191467.9,1191467.9,30413,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984058,52423.00
12/28/2018 03:00,2,0.000,ALERT,213.96,302.07,60.017,1545984004,"201051344000645","174011545737251",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,1195728.2,1195728.2,30432,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984060,52424.00
12/28/2018 03:00,2,0.000,ALERT,213.51,302.98,60.001,1545984004,"201051344000569","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1212737.6,1212737.6,2737,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984061,52425.00
12/28/2018 03:15,2,0.000,ALERT,213.74,302.98,59.990,1545984904,"201051344000579","174011545737251",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,1212597.5,1212597.5,2888,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984907,52426.00
12/28/2018 03:15,2,0.000,ALERT,213.06,299.97,60.017,1545984904,"201051344001025","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1197282.0,1197282.0,6622,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984909,52427.00
12/28/2018 03:15,2,0.000,ALERT,213.29,300.87,60.017,1545984904,"201051344001093","174011545737251",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1189159.6,1189159.6,6625,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984911,52428.00
12/28/2018 03:15,2,0.000,ALERT,213.51,302.37,59.985,1545984904,"201051344000458","174011545737251",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,1198821.2,1198821.2,2885,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984912,52429.00
12/28/2018 03:15,2,0.000,ALERT,213.29,301.17,60.012,1545984904,"201051344000890","174011545737251",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,1193799.4,1193799.4,6566,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984914,52430.00
12/28/2018 03:15,2,0.000,ALERT,213.51,302.37,60.017,1545984904,"201051344000988","174011545737251",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,935725.9,935725.9,2889,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984916,52431.00
12/28/2018 03:15,2,0.000,ALERT,213.74,301.77,60.017,1545984904,"201051344000582","174011545737251",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,1173749.7,1173749.7,6561,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984918,52432.00
12/28/2018 03:15,2,0.000,ALERT,213.51,302.98,60.012,1545984904,"201051344000868","174011545737251",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,1185719.0,1185719.0,30440,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984920,52433.00
12/28/2018 03:15,2,0.000,ALERT,214.19,302.98,60.012,1545984904,"201051344000576","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1198924.6,1198924.6,2904,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984922,52434.00
12/28/2018 03:15,2,0.000,ALERT,213.74,302.37,60.012,1545984904,"201051344001158","174011545737251",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,1179225.3,1179225.3,2886,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984923,52435.00
12/28/2018 03:15,2,0.000,ALERT,213.29,300.27,60.022,1545984904,"201051344000917","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1190404.5,1190404.5,6587,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984925,52436.00
12/28/2018 03:15,2,0.000,ALERT,213.51,300.27,60.017,1545984904,"201051344000417","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,966738.4,966738.4,6600,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984927,52437.00
12/28/2018 03:15,2,0.000,ALERT,213.51,300.57,60.012,1545984904,"201051344000685","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1194814.5,1194814.5,6565,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984929,52438.00
12/28/2018 03:15,2,0.000,ALERT,213.29,299.97,60.022,1545984904,"201051344000651","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1188570.0,1188570.0,6579,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984931,52439.00
12/28/2018 03:15,2,0.000,ALERT,213.51,302.98,60.012,1545984904,"201051344000594","174011545737251",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,1203553.4,1203553.4,30387,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984933,52440.00
12/28/2018 03:15,2,0.000,ALERT,213.74,302.37,59.969,1545984904,"201051344000469","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1187698.8,1187698.8,2886,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984935,52441.00
12/28/2018 03:15,2,0.000,ALERT,213.29,300.87,60.017,1545984904,"201051344000585","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1203327.7,1203327.7,6621,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984936,52442.00
12/28/2018 03:15,2,0.000,ALERT,214.19,302.07,60.054,1545984904,"201051344000853","174011545737251",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,1203455.6,1203455.6,2881,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984938,52443.00
12/28/2018 03:15,2,0.000,ALERT,213.51,300.87,60.001,1545984904,"201051344001145","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1202284.2,1202284.2,6556,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984940,52444.00
12/28/2018 03:15,2,0.000,ALERT,213.29,300.87,60.017,1545984904,"201051344000438","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1196211.3,1196211.3,6573,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984942,52445.00
12/28/2018 03:15,2,0.000,ALERT,213.06,300.57,60.012,1545984904,"201051344001135","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1184696.8,1184696.8,6562,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984944,52446.00
12/28/2018 03:15,2,0.000,ALERT,213.51,302.68,60.054,1545984904,"201051344000983","174011545737251",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,1203097.5,1203097.5,2882,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984946,52447.00
12/28/2018 03:15,2,0.000,ALERT,213.29,300.27,60.017,1545984904,"201051344001203","174011545737251",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,1193233.6,1193233.6,6634,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984947,52448.00
12/28/2018 03:15,2,0.000,ALERT,213.29,301.17,60.012,1545984904,"201051344001230","174011545737251",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,1187892.1,1187892.1,6586,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984949,52449.00
12/28/2018 03:15,2,0.000,ALERT,212.83,300.57,59.990,1545984904,"201051344000646","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1182648.4,1182648.4,6575,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984951,52450.00
12/28/2018 03:15,2,0.000,ALERT,213.96,302.07,60.006,1545984904,"201051344000867","174011545737251",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,1184589.8,1184589.8,30438,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984953,52451.00
12/28/2018 03:15,2,0.000,ALERT,214.41,302.07,60.012,1545984904,"201051344000633","174011545737251",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,1183533.5,1183533.5,30456,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984955,52452.00
12/28/2018 03:15,2,0.000,ALERT,212.83,300.87,60.012,1545984904,"201051344000955","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1201315.1,1201315.1,6594,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984957,52453.00
12/28/2018 03:15,2,0.000,ALERT,213.74,301.77,60.017,1545984904,"201051344000648","174011545737251",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,1191467.9,1191467.9,30415,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984958,52454.00
12/28/2018 03:15,2,0.000,ALERT,213.96,302.07,59.996,1545984904,"201051344000645","174011545737251",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,1195728.2,1195728.2,30434,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545984960,52455.00
12/28/2018 03:15,2,0.000,ALERT,213.74,302.98,60.012,1545984904,"201051344000569","174011545737251",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,1212737.6,1212737.6,2739,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545984962,52456.00
12/28/2018 03:30,2,0.000,ALERT,213.51,302.37,60.001,1545985804,"201051344000579","174011545737251",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,1212597.5,1212597.5,2890,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985807,52457.00
