ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 03:30,2,0.000,ALERT,213.06,299.97,59.985,1545985804,"201051344001025","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6624,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985809,52458.00
12/28/2018 03:30,2,0.000,ALERT,213.29,300.57,59.975,1545985804,"201051344001093","174011545737251",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,1189159.6,1189159.6,6627,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985810,52459.00
12/28/2018 03:30,2,0.000,ALERT,213.29,301.77,59.996,1545985804,"201051344000458","174011545737251",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,1198821.2,1198821.2,2887,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985812,52460.00
12/28/2018 03:30,2,0.000,ALERT,213.06,300.87,59.980,1545985804,"201051344000890","174011545737251",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,1193799.4,1193799.4,6568,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985814,52461.00
12/28/2018 03:30,2,0.000,ALERT,213.29,301.77,59.985,1545985804,"201051344000988","174011545737251",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,935725.9,935725.9,2891,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545985816,52462.00
12/28/2018 03:30,2,0.000,ALERT,213.74,301.47,60.012,1545985804,"201051344000582","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1173749.7,1173749.7,6563,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985818,52463.00
12/28/2018 03:30,2,0.000,ALERT,213.29,302.37,59.985,1545985804,"201051344000868","174011545737251",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,1185719.0,1185719.0,30442,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985819,52464.00
12/28/2018 03:30,2,0.000,ALERT,213.96,302.37,60.012,1545985804,"201051344000576","174011545737251",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,1198924.6,1198924.6,2906,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545985821,52465.00
12/28/2018 03:30,2,0.000,ALERT,213.51,301.77,59.980,1545985804,"201051344001158","174011545737251",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,1179225.3,1179225.3,2888,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985823,52466.00
12/28/2018 03:30,2,0.000,ALERT,213.29,300.27,59.959,1545985804,"201051344000917","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1190404.5,1190404.5,6589,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985825,52467.00
12/28/2018 03:30,2,0.000,ALERT,213.29,299.97,59.985,1545985804,"201051344000417","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,966738.4,966738.4,6602,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545985827,52468.00
12/28/2018 03:30,2,0.000,ALERT,213.51,300.57,60.012,1545985804,"201051344000685","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1194814.5,1194814.5,6567,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545985829,52469.00
12/28/2018 03:30,2,0.000,ALERT,213.29,299.97,59.948,1545985804,"201051344000651","174011545737251",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,1188570.0,1188570.0,6581,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545985830,52470.00
12/28/2018 03:30,2,0.000,ALERT,213.06,302.37,59.975,1545985804,"201051344000594","174011545737251",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,1203553.4,1203553.4,30389,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985832,52471.00
12/28/2018 03:30,2,0.000,ALERT,213.51,301.77,59.980,1545985804,"201051344000469","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1187698.8,1187698.8,2888,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985834,52472.00
12/28/2018 03:30,2,0.000,ALERT,213.29,300.87,59.980,1545985804,"201051344000585","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1203327.7,1203327.7,6623,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545985836,52473.00
12/28/2018 03:30,2,0.000,ALERT,213.96,301.77,59.985,1545985804,"201051344000853","174011545737251",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,1203455.6,1203455.6,2883,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985838,52474.00
12/28/2018 03:30,2,0.000,ALERT,213.51,300.87,60.012,1545985804,"201051344001145","174011545737251",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,1202284.2,1202284.2,6558,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985840,52475.00
12/28/2018 03:30,2,0.000,ALERT,213.29,300.57,59.975,1545985804,"201051344000438","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1196211.3,1196211.3,6575,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985841,52476.00
12/28/2018 03:30,2,0.000,ALERT,212.83,300.57,59.964,1545985804,"201051344001135","174011545737251",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,1184696.8,1184696.8,6564,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985843,52477.00
12/28/2018 03:30,2,0.000,ALERT,213.29,302.07,59.980,1545985804,"201051344000983","174011545737251",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,1203097.5,1203097.5,2884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985845,52478.00
12/28/2018 03:30,2,0.000,ALERT,213.29,300.27,59.980,1545985804,"201051344001203","174011545737251",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,1193233.6,1193233.6,6636,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985847,52479.00
12/28/2018 03:30,2,0.000,ALERT,213.29,300.87,59.985,1545985804,"201051344001230","174011545737251",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,1187892.1,1187892.1,6588,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545985849,52480.00
12/28/2018 03:30,2,0.000,ALERT,212.83,300.57,59.985,1545985804,"201051344000646","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1182648.4,1182648.4,6577,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985850,52481.00
12/28/2018 03:30,2,0.000,ALERT,213.74,301.47,60.006,1545985804,"201051344000867","174011545737251",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,1184589.8,1184589.8,30440,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985852,52482.00
12/28/2018 03:30,2,0.000,ALERT,214.19,301.47,59.980,1545985804,"201051344000633","174011545737251",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30458,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985854,52483.00
12/28/2018 03:30,2,0.000,ALERT,212.83,300.57,60.006,1545985804,"201051344000955","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1201315.1,1201315.1,6596,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545985856,52484.00
12/28/2018 03:30,2,0.000,ALERT,213.51,301.17,60.012,1545985804,"201051344000648","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1191467.9,1191467.9,30417,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985858,52485.00
12/28/2018 03:30,2,0.000,ALERT,213.74,301.77,59.975,1545985804,"201051344000645","174011545737251",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,1195728.2,1195728.2,30436,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985859,52486.00
12/28/2018 03:30,2,0.000,ALERT,213.51,302.37,59.975,1545985804,"201051344000569","174011545737251",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,1212737.6,1212737.6,2741,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545985861,52487.00
12/28/2018 03:45,2,0.000,ALERT,213.51,302.68,60.001,1545986704,"201051344000579","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1212597.5,1212597.5,2892,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986707,52488.00
12/28/2018 03:45,2,0.000,ALERT,213.06,300.27,59.996,1545986704,"201051344001025","174011545737251",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,1197282.0,1197282.0,6626,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986709,52489.00
12/28/2018 03:45,2,0.000,ALERT,213.29,300.87,60.006,1545986704,"201051344001093","174011545737251",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,1189159.6,1189159.6,6629,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986710,52490.00
12/28/2018 03:45,2,0.000,ALERT,213.51,302.07,60.001,1545986704,"201051344000458","174011545737251",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,1198821.2,1198821.2,2889,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986712,52491.00
12/28/2018 03:45,2,0.000,ALERT,213.06,301.47,60.001,1545986704,"201051344000890","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1193799.4,1193799.4,6570,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986714,52492.00
12/28/2018 03:45,2,0.000,ALERT,213.29,301.77,60.001,1545986704,"201051344000988","174011545737251",0.00,2.50,0,297.57,303.88,0.0,0.0,0.000,935725.9,935725.9,2893,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986716,52493.00
12/28/2018 03:45,2,0.000,ALERT,213.74,302.07,60.001,1545986704,"201051344000582","174011545737251",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,1173749.7,1173749.7,6565,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545986718,52494.00
12/28/2018 03:45,2,0.000,ALERT,213.51,302.68,60.006,1545986704,"201051344000868","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1185719.0,1185719.0,30444,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545986719,52495.00
12/28/2018 03:45,2,0.000,ALERT,213.96,302.68,60.006,1545986704,"201051344000576","174011545737251",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,1198924.6,1198924.6,2908,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986721,52496.00
12/28/2018 03:45,2,0.000,ALERT,213.74,301.77,60.001,1545986704,"201051344001158","174011545737251",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,1179225.3,1179225.3,2890,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986723,52497.00
12/28/2018 03:45,2,0.000,ALERT,213.29,300.57,59.996,1545986704,"201051344000917","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1190404.5,1190404.5,6591,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986725,52498.00
12/28/2018 03:45,2,0.000,ALERT,213.51,300.57,60.001,1545986704,"201051344000417","174011545737251",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,966738.4,966738.4,6604,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986727,52499.00
12/28/2018 03:45,2,0.000,ALERT,213.51,300.87,59.975,1545986704,"201051344000685","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1194814.5,1194814.5,6569,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545986729,52500.00
12/28/2018 03:45,2,0.000,ALERT,213.29,300.27,60.012,1545986704,"201051344000651","174011545737251",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,1188570.0,1188570.0,6583,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986730,52501.00
12/28/2018 03:45,2,0.000,ALERT,213.29,302.68,59.990,1545986704,"201051344000594","174011545737251",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,1203553.4,1203553.4,30391,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986732,52502.00
12/28/2018 03:45,2,0.000,ALERT,213.74,301.77,60.006,1545986704,"201051344000469","174011545737251",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,1187698.8,1187698.8,2890,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986734,52503.00
12/28/2018 03:45,2,0.000,ALERT,213.29,301.17,59.969,1545986704,"201051344000585","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1203327.7,1203327.7,6625,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545986736,52504.00
12/28/2018 03:45,2,0.000,ALERT,214.19,301.77,60.049,1545986704,"201051344000853","174011545737251",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,1203455.6,1203455.6,2885,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545986738,52505.00
12/28/2018 03:45,2,0.000,ALERT,213.51,301.17,59.996,1545986704,"201051344001145","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1202284.2,1202284.2,6560,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986740,52506.00
12/28/2018 03:45,2,0.000,ALERT,213.29,300.87,60.001,1545986704,"201051344000438","174011545737251",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,1196211.3,1196211.3,6577,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986741,52507.00
12/28/2018 03:45,2,0.000,ALERT,212.83,300.87,60.001,1545986704,"201051344001135","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1184696.8,1184696.8,6566,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986743,52508.00
12/28/2018 03:45,2,0.000,ALERT,213.51,302.07,60.001,1545986704,"201051344000983","174011545737251",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,1203097.5,1203097.5,2886,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986745,52509.00
12/28/2018 03:45,2,0.000,ALERT,213.29,300.57,59.996,1545986704,"201051344001203","174011545737251",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,1193233.6,1193233.6,6638,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545986747,52510.00
12/28/2018 03:45,2,0.000,ALERT,213.29,301.17,60.006,1545986704,"201051344001230","174011545737251",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,1187892.1,1187892.1,6590,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986749,52511.00
12/28/2018 03:45,2,0.000,ALERT,212.83,300.87,60.001,1545986704,"201051344000646","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1182648.4,1182648.4,6579,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986750,52512.00
12/28/2018 03:45,2,0.000,ALERT,213.74,301.47,60.001,1545986704,"201051344000867","174011545737251",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,1184589.8,1184589.8,30442,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986752,52513.00
12/28/2018 03:45,2,0.000,ALERT,214.19,301.47,60.017,1545986704,"201051344000633","174011545737251",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,1183533.5,1183533.5,30460,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986754,52514.00
12/28/2018 03:45,2,0.000,ALERT,212.83,301.17,59.996,1545986704,"201051344000955","174011545737251",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,1201315.1,1201315.1,6598,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545986756,52515.00
12/28/2018 03:45,2,0.000,ALERT,213.74,301.17,60.006,1545986704,"201051344000648","174011545737251",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,1191467.9,1191467.9,30419,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545986758,52516.00
12/28/2018 03:45,2,0.000,ALERT,213.96,301.77,60.001,1545986704,"201051344000645","174011545737251",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,1195728.2,1195728.2,30438,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986759,52517.00
12/28/2018 03:45,2,0.000,ALERT,213.51,302.37,60.033,1545986704,"201051344000569","174011545737251",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,1212737.6,1212737.6,2743,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545986761,52518.00
12/28/2018 04:00,2,0.000,ALERT,213.29,302.37,60.006,1545987603,"201051344000579","174011545737251",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,1212597.5,1212597.5,2894,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987606,52519.00
12/28/2018 04:00,2,0.000,ALERT,212.61,299.37,59.990,1545987603,"201051344001025","174011545737251",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6628,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987608,52520.00
12/28/2018 04:00,2,0.000,ALERT,212.83,299.97,60.006,1545987603,"201051344001093","174011545737251",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,1189159.6,1189159.6,6631,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987610,52521.00
12/28/2018 04:00,2,0.000,ALERT,213.29,301.77,59.985,1545987603,"201051344000458","174011545737251",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,1198821.2,1198821.2,2891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987612,52522.00
12/28/2018 04:00,2,0.000,ALERT,212.83,300.27,59.990,1545987603,"201051344000890","174011545737251",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,1193799.4,1193799.4,6572,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987614,52523.00
12/28/2018 04:00,2,0.000,ALERT,213.06,301.47,59.996,1545987603,"201051344000988","174011545737251",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,935725.9,935725.9,2895,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987616,52524.00
12/28/2018 04:00,2,0.000,ALERT,213.29,301.17,59.990,1545987603,"201051344000582","174011545737251",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,1173749.7,1173749.7,6567,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987618,52525.00
12/28/2018 04:00,2,0.000,ALERT,213.29,302.37,60.022,1545987603,"201051344000868","174011545737251",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,1185719.0,1185719.0,30446,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987619,52526.00
12/28/2018 04:00,2,0.000,ALERT,213.96,302.37,59.996,1545987603,"201051344000576","174011545737251",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,1198924.6,1198924.6,2910,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987621,52527.00
12/28/2018 04:00,2,0.000,ALERT,213.51,301.47,59.990,1545987603,"201051344001158","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1179225.3,1179225.3,2892,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987623,52528.00
12/28/2018 04:00,2,0.000,ALERT,213.06,299.67,59.990,1545987603,"201051344000917","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1190404.5,1190404.5,6593,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987625,52529.00
12/28/2018 04:00,2,0.000,ALERT,213.06,299.37,59.975,1545987603,"201051344000417","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,966738.4,966738.4,6606,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987627,52530.00
12/28/2018 04:00,2,0.000,ALERT,213.29,299.97,59.990,1545987603,"201051344000685","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1194814.5,1194814.5,6571,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987628,52531.00
12/28/2018 04:00,2,0.000,ALERT,213.06,299.37,59.990,1545987603,"201051344000651","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1188570.0,1188570.0,6585,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987630,52532.00
12/28/2018 04:00,2,0.000,ALERT,213.06,302.37,59.953,1545987603,"201051344000594","174011545737251",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,1203553.4,1203553.4,30393,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987632,52533.00
12/28/2018 04:00,2,0.000,ALERT,213.51,301.47,59.990,1545987603,"201051344000469","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1187698.8,1187698.8,2892,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987634,52534.00
12/28/2018 04:00,2,0.000,ALERT,213.06,300.27,59.996,1545987603,"201051344000585","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1203327.7,1203327.7,6627,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987636,52535.00
12/28/2018 04:00,2,0.000,ALERT,213.96,301.47,59.990,1545987603,"201051344000853","174011545737251",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,1203455.6,1203455.6,2887,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987637,52536.00
12/28/2018 04:00,2,0.000,ALERT,213.06,300.27,59.953,1545987603,"201051344001145","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1202284.2,1202284.2,6562,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987639,52537.00
12/28/2018 04:00,2,0.000,ALERT,213.06,300.27,60.028,1545987603,"201051344000438","174011545737251",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,1196211.3,1196211.3,6579,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987641,52538.00
12/28/2018 04:00,2,0.000,ALERT,212.61,299.97,59.996,1545987603,"201051344001135","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1184696.8,1184696.8,6568,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987643,52539.00
12/28/2018 04:00,2,0.000,ALERT,213.29,301.77,59.990,1545987603,"201051344000983","174011545737251",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,1203097.5,1203097.5,2888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987645,52540.00
12/28/2018 04:00,2,0.000,ALERT,213.06,299.67,59.990,1545987603,"201051344001203","174011545737251",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,1193233.6,1193233.6,6640,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987646,52541.00
12/28/2018 04:00,2,0.000,ALERT,212.83,300.57,59.996,1545987603,"201051344001230","174011545737251",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,1187892.1,1187892.1,6592,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987648,52542.00
12/28/2018 04:00,2,0.000,ALERT,212.61,299.97,60.012,1545987603,"201051344000646","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1182648.4,1182648.4,6581,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987650,52543.00
12/28/2018 04:00,2,0.000,ALERT,213.74,301.17,59.990,1545987603,"201051344000867","174011545737251",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,1184589.8,1184589.8,30444,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987652,52544.00
12/28/2018 04:00,2,0.000,ALERT,213.96,301.47,59.990,1545987603,"201051344000633","174011545737251",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,1183533.5,1183533.5,30462,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545987654,52545.00
12/28/2018 04:00,2,0.000,ALERT,212.38,299.97,59.990,1545987603,"201051344000955","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1201315.1,1201315.1,6600,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987656,52546.00
12/28/2018 04:00,2,0.000,ALERT,213.51,300.87,59.985,1545987603,"201051344000648","174011545737251",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,1191467.9,1191467.9,30421,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987657,52547.00
12/28/2018 04:00,2,0.000,ALERT,213.74,301.47,59.985,1545987603,"201051344000645","174011545737251",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,1195728.2,1195728.2,30440,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987659,52548.00
12/28/2018 04:00,2,0.000,ALERT,213.51,302.07,59.964,1545987603,"201051344000569","174011545737251",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,1212737.6,1212737.6,2745,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545987661,52549.00
12/28/2018 04:15,2,0.000,ALERT,213.51,302.07,59.996,1545988504,"201051344000579","174011545737251",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988507,52550.00
12/28/2018 04:15,2,0.000,ALERT,212.61,299.07,59.990,1545988504,"201051344001025","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1197282.0,1197282.0,6630,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988509,52551.00
12/28/2018 04:15,2,0.000,ALERT,212.83,299.97,60.038,1545988504,"201051344001093","174011545737251",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,1189159.6,1189159.6,6633,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988511,52552.00
12/28/2018 04:15,2,0.000,ALERT,213.29,301.47,59.990,1545988504,"201051344000458","174011545737251",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,1198821.2,1198821.2,2893,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988512,52553.00
12/28/2018 04:15,2,0.000,ALERT,212.83,300.27,59.996,1545988504,"201051344000890","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1193799.4,1193799.4,6574,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988514,52554.00
12/28/2018 04:15,2,0.000,ALERT,213.06,301.17,59.996,1545988504,"201051344000988","174011545737251",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,935725.9,935725.9,2897,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988516,52555.00
12/28/2018 04:15,2,0.000,ALERT,213.29,300.87,59.996,1545988504,"201051344000582","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1173749.7,1173749.7,6569,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988518,52556.00
12/28/2018 04:15,2,0.000,ALERT,213.29,302.07,60.001,1545988504,"201051344000868","174011545737251",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,1185719.0,1185719.0,30448,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988520,52557.00
12/28/2018 04:15,2,0.000,ALERT,213.96,302.07,59.990,1545988504,"201051344000576","174011545737251",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,1198924.6,1198924.6,2912,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988522,52558.00
12/28/2018 04:15,2,0.000,ALERT,213.51,301.17,59.996,1545988504,"201051344001158","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1179225.3,1179225.3,2894,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988523,52559.00
12/28/2018 04:15,2,0.000,ALERT,212.83,299.37,59.990,1545988504,"201051344000917","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1190404.5,1190404.5,6595,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988525,52560.00
12/28/2018 04:15,2,0.000,ALERT,213.06,299.37,59.990,1545988504,"201051344000417","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,966738.4,966738.4,6608,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988527,52561.00
12/28/2018 04:15,2,0.000,ALERT,213.29,299.97,59.985,1545988504,"201051344000685","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1194814.5,1194814.5,6573,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988529,52562.00
12/28/2018 04:15,2,0.000,ALERT,212.83,299.07,59.996,1545988504,"201051344000651","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1188570.0,1188570.0,6587,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988531,52563.00
12/28/2018 04:15,2,0.000,ALERT,213.06,302.07,59.996,1545988504,"201051344000594","174011545737251",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,1203553.4,1203553.4,30395,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988533,52564.00
12/28/2018 04:15,2,0.000,ALERT,213.51,301.47,59.996,1545988504,"201051344000469","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1187698.8,1187698.8,2894,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988535,52565.00
12/28/2018 04:15,2,0.000,ALERT,213.06,300.27,60.012,1545988504,"201051344000585","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1203327.7,1203327.7,6629,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988536,52566.00
12/28/2018 04:15,2,0.000,ALERT,213.96,301.47,59.996,1545988504,"201051344000853","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1203455.6,1203455.6,2889,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988538,52567.00
12/28/2018 04:15,2,0.000,ALERT,213.06,300.27,59.990,1545988504,"201051344001145","174011545737251",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,1202284.2,1202284.2,6564,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988540,52568.00
12/28/2018 04:15,2,0.000,ALERT,213.06,299.97,59.996,1545988504,"201051344000438","174011545737251",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,1196211.3,1196211.3,6581,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988542,52569.00
12/28/2018 04:15,2,0.000,ALERT,212.61,299.97,59.996,1545988504,"201051344001135","174011545737251",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,1184696.8,1184696.8,6570,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988544,52570.00
12/28/2018 04:15,2,0.000,ALERT,213.29,301.47,59.975,1545988504,"201051344000983","174011545737251",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,1203097.5,1203097.5,2890,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988546,52571.00
12/28/2018 04:15,2,0.000,ALERT,212.83,299.67,59.990,1545988504,"201051344001203","174011545737251",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,1193233.6,1193233.6,6642,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988548,52572.00
12/28/2018 04:15,2,0.000,ALERT,212.83,300.27,59.990,1545988504,"201051344001230","174011545737251",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,1187892.1,1187892.1,6594,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988549,52573.00
12/28/2018 04:15,2,0.000,ALERT,212.61,299.67,59.975,1545988504,"201051344000646","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1182648.4,1182648.4,6583,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988551,52574.00
12/28/2018 04:15,2,0.000,ALERT,213.51,300.87,59.996,1545988504,"201051344000867","174011545737251",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,1184589.8,1184589.8,30446,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988553,52575.00
12/28/2018 04:15,2,0.000,ALERT,213.96,301.17,59.996,1545988504,"201051344000633","174011545737251",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30464,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988555,52576.00
12/28/2018 04:15,2,0.000,ALERT,212.38,299.97,60.022,1545988504,"201051344000955","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1201315.1,1201315.1,6602,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988557,52577.00
12/28/2018 04:15,2,0.000,ALERT,213.51,300.87,59.996,1545988504,"201051344000648","174011545737251",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,1191467.9,1191467.9,30423,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988558,52578.00
12/28/2018 04:15,2,0.000,ALERT,213.74,301.47,59.996,1545988504,"201051344000645","174011545737251",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,1195728.2,1195728.2,30442,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545988560,52579.00
12/28/2018 04:15,2,0.000,ALERT,213.51,302.07,59.996,1545988504,"201051344000569","174011545737251",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,1212737.6,1212737.6,2747,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545988562,52580.00
12/28/2018 04:30,2,0.000,ALERT,212.83,301.47,59.985,1545989404,"201051344000579","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1212597.5,1212597.5,2898,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989407,52581.00
12/28/2018 04:30,2,0.000,ALERT,212.16,298.77,59.990,1545989404,"201051344001025","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1197282.0,1197282.0,6632,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989409,52582.00
12/28/2018 04:30,2,0.000,ALERT,212.38,299.37,60.033,1545989404,"201051344001093","174011545737251",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,1189159.6,1189159.6,6635,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989410,52583.00
12/28/2018 04:30,2,0.000,ALERT,212.83,301.17,59.996,1545989404,"201051344000458","174011545737251",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,1198821.2,1198821.2,2895,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989412,52584.00
12/28/2018 04:30,2,0.000,ALERT,212.16,299.67,59.990,1545989404,"201051344000890","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1193799.4,1193799.4,6576,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989414,52585.00
12/28/2018 04:30,2,0.000,ALERT,212.61,300.87,59.990,1545989404,"201051344000988","174011545737251",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,935725.9,935725.9,2899,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989416,52586.00
12/28/2018 04:30,2,0.000,ALERT,212.83,300.27,59.980,1545989404,"201051344000582","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1173749.7,1173749.7,6571,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989418,52587.00
12/28/2018 04:30,2,0.000,ALERT,212.83,301.47,59.980,1545989404,"201051344000868","174011545737251",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,1185719.0,1185719.0,30450,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989419,52588.00
12/28/2018 04:30,2,0.000,ALERT,213.29,301.47,59.985,1545989404,"201051344000576","174011545737251",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,1198924.6,1198924.6,2914,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989421,52589.00
12/28/2018 04:30,2,0.000,ALERT,213.06,300.87,59.969,1545989404,"201051344001158","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1179225.3,1179225.3,2896,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989423,52590.00
12/28/2018 04:30,2,0.000,ALERT,212.38,299.07,59.964,1545989404,"201051344000917","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1190404.5,1190404.5,6597,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989425,52591.00
12/28/2018 04:30,2,0.000,ALERT,212.61,298.77,59.959,1545989404,"201051344000417","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,966738.4,966738.4,6610,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989427,52592.00
12/28/2018 04:30,2,0.000,ALERT,212.61,299.37,60.033,1545989404,"201051344000685","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1194814.5,1194814.5,6575,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989429,52593.00
12/28/2018 04:30,2,0.000,ALERT,212.38,298.77,59.990,1545989404,"201051344000651","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1188570.0,1188570.0,6589,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989430,52594.00
12/28/2018 04:30,2,0.000,ALERT,212.61,301.47,59.980,1545989404,"201051344000594","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1203553.4,1203553.4,30397,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989432,52595.00
12/28/2018 04:30,2,0.000,ALERT,213.06,300.87,59.996,1545989404,"201051344000469","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1187698.8,1187698.8,2896,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989434,52596.00
12/28/2018 04:30,2,0.000,ALERT,212.38,299.67,59.990,1545989404,"201051344000585","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1203327.7,1203327.7,6631,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989436,52597.00
12/28/2018 04:30,2,0.000,ALERT,213.51,300.87,60.017,1545989404,"201051344000853","174011545737251",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,1203455.6,1203455.6,2891,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989438,52598.00
12/28/2018 04:30,2,0.000,ALERT,212.61,299.67,59.985,1545989404,"201051344001145","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1202284.2,1202284.2,6566,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989439,52599.00
12/28/2018 04:30,2,0.000,ALERT,212.38,299.37,59.980,1545989404,"201051344000438","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1196211.3,1196211.3,6583,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989441,52600.00
12/28/2018 04:30,2,0.000,ALERT,212.16,299.37,59.980,1545989404,"201051344001135","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1184696.8,1184696.8,6572,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989443,52601.00
12/28/2018 04:30,2,0.000,ALERT,212.83,301.17,60.017,1545989404,"201051344000983","174011545737251",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,1203097.5,1203097.5,2892,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989445,52602.00
