ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 04:30,2,0.000,ALERT,212.38,299.07,60.033,1545989404,"201051344001203","174011545737251",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,1193233.6,1193233.6,6644,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989447,52603.00
12/28/2018 04:30,2,0.000,ALERT,212.38,299.67,59.990,1545989404,"201051344001230","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1187892.1,1187892.1,6596,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989449,52604.00
12/28/2018 04:30,2,0.000,ALERT,212.16,299.37,59.990,1545989404,"201051344000646","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1182648.4,1182648.4,6585,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989451,52605.00
12/28/2018 04:30,2,0.000,ALERT,213.06,300.57,59.975,1545989404,"201051344000867","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1184589.8,1184589.8,30448,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989452,52606.00
12/28/2018 04:30,2,0.000,ALERT,213.51,300.87,59.980,1545989404,"201051344000633","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1183533.5,1183533.5,30466,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989454,52607.00
12/28/2018 04:30,2,0.000,ALERT,211.93,299.37,59.996,1545989404,"201051344000955","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1201315.1,1201315.1,6604,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989456,52608.00
12/28/2018 04:30,2,0.000,ALERT,213.06,300.27,59.980,1545989404,"201051344000648","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1191467.9,1191467.9,30425,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545989458,52609.00
12/28/2018 04:30,2,0.000,ALERT,213.29,300.87,59.943,1545989404,"201051344000645","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1195728.2,1195728.2,30444,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989460,52610.00
12/28/2018 04:30,2,0.000,ALERT,212.83,301.47,59.980,1545989404,"201051344000569","174011545737251",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,1212737.6,1212737.6,2749,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545989461,52611.00
12/28/2018 04:45,2,0.000,ALERT,213.06,301.47,60.012,1545990304,"201051344000579","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1212597.5,1212597.5,2900,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990307,52612.00
12/28/2018 04:45,2,0.000,ALERT,212.16,299.07,60.001,1545990304,"201051344001025","174011545737251",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,1197282.0,1197282.0,6634,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990309,52613.00
12/28/2018 04:45,2,0.000,ALERT,212.38,299.97,60.017,1545990304,"201051344001093","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1189159.6,1189159.6,6637,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990311,52614.00
12/28/2018 04:45,2,0.000,ALERT,212.83,300.87,60.017,1545990304,"201051344000458","174011545737251",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,1198821.2,1198821.2,2897,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990313,52615.00
12/28/2018 04:45,2,0.000,ALERT,212.38,300.27,60.017,1545990304,"201051344000890","174011545737251",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,1193799.4,1193799.4,6578,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990314,52616.00
12/28/2018 04:45,2,0.000,ALERT,212.83,300.57,60.006,1545990304,"201051344000988","174011545737251",0.00,1.50,0,295.76,302.68,0.0,0.0,0.000,935725.9,935725.9,2901,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545990316,52617.00
12/28/2018 04:45,2,0.000,ALERT,212.83,300.87,60.022,1545990304,"201051344000582","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1173749.7,1173749.7,6573,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990318,52618.00
12/28/2018 04:45,2,0.000,ALERT,212.83,301.47,60.012,1545990304,"201051344000868","174011545737251",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,1185719.0,1185719.0,30452,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990320,52619.00
12/28/2018 04:45,2,0.000,ALERT,213.51,301.17,60.033,1545990304,"201051344000576","174011545737251",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,1198924.6,1198924.6,2916,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545990322,52620.00
12/28/2018 04:45,2,0.000,ALERT,213.06,300.57,60.012,1545990304,"201051344001158","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1179225.3,1179225.3,2898,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990323,52621.00
12/28/2018 04:45,2,0.000,ALERT,212.61,299.37,59.985,1545990304,"201051344000917","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1190404.5,1190404.5,6599,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990325,52622.00
12/28/2018 04:45,2,0.000,ALERT,212.61,299.37,60.012,1545990304,"201051344000417","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,966738.4,966738.4,6612,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990327,52623.00
12/28/2018 04:45,2,0.000,ALERT,212.83,299.97,60.012,1545990304,"201051344000685","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1194814.5,1194814.5,6577,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545990329,52624.00
12/28/2018 04:45,2,0.000,ALERT,212.61,299.07,59.975,1545990304,"201051344000651","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1188570.0,1188570.0,6591,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990331,52625.00
12/28/2018 04:45,2,0.000,ALERT,212.61,301.47,60.012,1545990304,"201051344000594","174011545737251",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,1203553.4,1203553.4,30399,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990333,52626.00
12/28/2018 04:45,2,0.000,ALERT,213.06,300.87,60.012,1545990304,"201051344000469","174011545737251",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,1187698.8,1187698.8,2898,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990334,52627.00
12/28/2018 04:45,2,0.000,ALERT,212.61,299.97,60.017,1545990304,"201051344000585","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,1203327.7,1203327.7,6633,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990336,52628.00
12/28/2018 04:45,2,0.000,ALERT,213.51,300.87,60.012,1545990304,"201051344000853","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1203455.6,1203455.6,2893,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545990338,52629.00
12/28/2018 04:45,2,0.000,ALERT,212.83,299.97,60.017,1545990304,"201051344001145","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1202284.2,1202284.2,6568,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990340,52630.00
12/28/2018 04:45,2,0.000,ALERT,212.61,299.97,60.012,1545990304,"201051344000438","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1196211.3,1196211.3,6585,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990342,52631.00
12/28/2018 04:45,2,0.000,ALERT,212.16,299.67,60.006,1545990304,"201051344001135","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1184696.8,1184696.8,6574,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990343,52632.00
12/28/2018 04:45,2,0.000,ALERT,212.83,300.87,60.012,1545990304,"201051344000983","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1203097.5,1203097.5,2894,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990345,52633.00
12/28/2018 04:45,2,0.000,ALERT,212.61,299.37,60.017,1545990304,"201051344001203","174011545737251",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,1193233.6,1193233.6,6646,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990347,52634.00
12/28/2018 04:45,2,0.000,ALERT,212.38,300.27,59.990,1545990304,"201051344001230","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1187892.1,1187892.1,6598,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545990349,52635.00
12/28/2018 04:45,2,0.000,ALERT,212.16,299.67,60.054,1545990304,"201051344000646","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1182648.4,1182648.4,6587,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990351,52636.00
12/28/2018 04:45,2,0.000,ALERT,213.29,300.27,60.001,1545990304,"201051344000867","174011545737251",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,1184589.8,1184589.8,30450,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990352,52637.00
12/28/2018 04:45,2,0.000,ALERT,213.51,300.57,60.012,1545990304,"201051344000633","174011545737251",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,1183533.5,1183533.5,30468,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545990354,52638.00
12/28/2018 04:45,2,0.000,ALERT,212.16,299.97,60.028,1545990304,"201051344000955","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1201315.1,1201315.1,6606,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990356,52639.00
12/28/2018 04:45,2,0.000,ALERT,213.06,299.97,60.012,1545990304,"201051344000648","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1191467.9,1191467.9,30427,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545990358,52640.00
12/28/2018 04:45,2,0.000,ALERT,213.29,300.57,60.012,1545990304,"201051344000645","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1195728.2,1195728.2,30446,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990360,52641.00
12/28/2018 04:45,2,0.000,ALERT,213.06,301.47,60.012,1545990304,"201051344000569","174011545737251",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,1212737.6,1212737.6,2751,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545990361,52642.00
12/28/2018 05:00,2,0.000,ALERT,212.61,300.27,59.990,1545991204,"201051344000579","174011545737251",0.00,1.00,0,287.95,302.98,0.0,0.0,0.000,1212597.5,1212597.5,2902,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991207,52643.00
12/28/2018 05:00,2,0.000,ALERT,211.70,298.47,59.980,1545991204,"201051344001025","174011545737251",0.00,0.50,0,285.54,301.77,0.0,0.0,0.000,1197282.0,1197282.0,6636,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991209,52644.00
12/28/2018 05:00,2,0.000,ALERT,211.93,299.37,59.996,1545991204,"201051344001093","174011545737251",0.00,2.50,0,285.84,301.17,0.0,0.0,0.000,1189159.6,1189159.6,6639,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991210,52645.00
12/28/2018 05:00,2,0.000,ALERT,212.38,299.67,59.959,1545991204,"201051344000458","174011545737251",0.00,2.50,0,287.35,302.98,0.0,0.0,0.000,1198821.2,1198821.2,2899,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991212,52646.00
12/28/2018 05:00,2,0.000,ALERT,211.93,299.67,59.964,1545991204,"201051344000890","174011545737251",0.00,1.50,0,286.44,302.37,0.0,0.0,0.000,1193799.4,1193799.4,6580,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545991214,52647.00
12/28/2018 05:00,2,0.000,ALERT,212.16,299.67,59.996,1545991204,"201051344000988","174011545737251",0.00,1.50,0,284.64,302.07,0.0,0.0,0.000,935725.9,935725.9,2903,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991216,52648.00
12/28/2018 05:00,2,0.000,ALERT,212.38,300.27,59.985,1545991204,"201051344000582","174011545737251",0.00,0.50,0,286.74,302.07,0.0,0.0,0.000,1173749.7,1173749.7,6575,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991218,52649.00
12/28/2018 05:00,2,0.000,ALERT,212.38,300.27,59.980,1545991204,"201051344000868","174011545737251",0.00,1.50,0,287.65,303.28,0.0,0.0,0.000,1185719.0,1185719.0,30454,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991220,52650.00
12/28/2018 05:00,2,0.000,ALERT,213.06,300.27,59.975,1545991204,"201051344000576","174011545737251",0.00,1.50,0,287.05,302.68,0.0,0.0,0.000,1198924.6,1198924.6,2918,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545991221,52651.00
12/28/2018 05:00,2,0.000,ALERT,212.61,299.67,59.959,1545991204,"201051344001158","174011545737251",0.00,0.00,0,286.74,302.37,0.0,0.0,0.000,1179225.3,1179225.3,2900,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991223,52652.00
12/28/2018 05:00,2,0.000,ALERT,212.16,298.77,59.985,1545991204,"201051344000917","174011545737251",0.00,2.50,0,284.94,300.87,0.0,0.0,0.000,1190404.5,1190404.5,6601,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991225,52653.00
12/28/2018 05:00,2,0.000,ALERT,212.16,298.77,59.980,1545991204,"201051344000417","174011545737251",0.00,1.00,0,285.54,300.57,0.0,0.0,0.000,966738.4,966738.4,6614,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545991227,52654.00
12/28/2018 05:00,2,0.000,ALERT,212.38,299.37,59.996,1545991204,"201051344000685","174011545737251",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,1194814.5,1194814.5,6579,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991229,52655.00
12/28/2018 05:00,2,0.000,ALERT,212.16,298.47,59.985,1545991204,"201051344000651","174011545737251",0.00,0.00,0,285.54,300.87,0.0,0.0,0.000,1188570.0,1188570.0,6593,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991231,52656.00
12/28/2018 05:00,2,0.000,ALERT,212.16,300.27,60.012,1545991204,"201051344000594","174011545737251",0.00,1.00,0,286.74,302.98,0.0,0.0,0.000,1203553.4,1203553.4,30401,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991232,52657.00
12/28/2018 05:00,2,0.000,ALERT,212.61,299.67,59.985,1545991204,"201051344000469","174011545737251",0.00,0.00,0,286.14,302.07,0.0,0.0,0.000,1187698.8,1187698.8,2900,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991234,52658.00
12/28/2018 05:00,2,0.000,ALERT,212.16,299.37,59.990,1545991204,"201051344000585","174011545737251",0.00,1.50,0,285.54,301.47,0.0,0.0,0.000,1203327.7,1203327.7,6635,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991236,52659.00
12/28/2018 05:00,2,0.000,ALERT,213.06,299.67,60.022,1545991204,"201051344000853","174011545737251",0.00,0.50,0,287.05,302.68,0.0,0.0,0.000,1203455.6,1203455.6,2895,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991238,52660.00
12/28/2018 05:00,2,0.000,ALERT,212.16,299.37,59.990,1545991204,"201051344001145","174011545737251",0.00,0.50,0,286.14,302.07,0.0,0.0,0.000,1202284.2,1202284.2,6570,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991240,52661.00
12/28/2018 05:00,2,0.000,ALERT,212.16,299.37,59.990,1545991204,"201051344000438","174011545737251",0.00,0.50,0,285.84,301.47,0.0,0.0,0.000,1196211.3,1196211.3,6587,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991241,52662.00
12/28/2018 05:00,2,0.000,ALERT,211.70,299.37,59.985,1545991204,"201051344001135","174011545737251",0.00,1.00,0,285.84,301.77,0.0,0.0,0.000,1184696.8,1184696.8,6576,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991243,52663.00
12/28/2018 05:00,2,0.000,ALERT,212.38,299.97,59.948,1545991204,"201051344000983","174011545737251",0.00,1.00,0,287.35,302.68,0.0,0.0,0.000,1203097.5,1203097.5,2896,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991245,52664.00
12/28/2018 05:00,2,0.000,ALERT,212.16,299.07,59.959,1545991204,"201051344001203","174011545737251",0.00,1.00,0,285.84,302.68,0.0,0.0,0.000,1193233.6,1193233.6,6648,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991247,52665.00
12/28/2018 05:00,2,0.000,ALERT,211.93,299.67,59.964,1545991204,"201051344001230","174011545737251",0.00,1.00,0,286.44,301.47,0.0,0.0,0.000,1187892.1,1187892.1,6600,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545991249,52666.00
12/28/2018 05:00,2,0.000,ALERT,211.70,299.07,59.985,1545991204,"201051344000646","174011545737251",0.00,0.50,0,285.54,301.17,0.0,0.0,0.000,1182648.4,1182648.4,6589,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991250,52667.00
12/28/2018 05:00,2,0.000,ALERT,212.83,299.37,59.990,1545991204,"201051344000867","174011545737251",0.00,2.00,0,286.74,302.68,0.0,0.0,0.000,1184589.8,1184589.8,30452,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991252,52668.00
12/28/2018 05:00,2,0.000,ALERT,213.29,299.37,59.980,1545991204,"201051344000633","174011545737251",0.00,1.00,0,285.24,302.07,0.0,0.0,0.000,1183533.5,1183533.5,30470,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991254,52669.00
12/28/2018 05:00,2,0.000,ALERT,211.70,299.37,59.980,1545991204,"201051344000955","174011545737251",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,1201315.1,1201315.1,6608,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991256,52670.00
12/28/2018 05:00,2,0.000,ALERT,212.61,299.07,59.985,1545991204,"201051344000648","174011545737251",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,1191467.9,1191467.9,30429,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991258,52671.00
12/28/2018 05:00,2,0.000,ALERT,212.83,299.67,59.980,1545991204,"201051344000645","174011545737251",0.00,1.50,0,287.05,302.37,0.0,0.0,0.000,1195728.2,1195728.2,30448,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545991260,52672.00
12/28/2018 05:00,2,0.000,ALERT,212.61,300.27,59.985,1545991204,"201051344000569","174011545737251",0.00,1.00,0,287.95,303.28,0.0,0.0,0.000,1212737.6,1212737.6,2753,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545991261,52673.00
12/28/2018 05:15,2,0.000,ALERT,212.38,300.57,60.022,1545992104,"201051344000579","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1212597.5,1212597.5,2904,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992107,52674.00
12/28/2018 05:15,2,0.000,ALERT,211.48,297.26,60.022,1545992104,"201051344001025","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1197282.0,1197282.0,6638,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992109,52675.00
12/28/2018 05:15,2,0.000,ALERT,211.70,298.17,60.017,1545992104,"201051344001093","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1189159.6,1189159.6,6641,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992111,52676.00
12/28/2018 05:15,2,0.000,ALERT,212.38,299.97,60.022,1545992104,"201051344000458","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1198821.2,1198821.2,2901,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992112,52677.00
12/28/2018 05:15,2,0.000,ALERT,211.48,298.47,60.054,1545992104,"201051344000890","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1193799.4,1193799.4,6582,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992114,52678.00
12/28/2018 05:15,2,0.000,ALERT,212.16,299.97,60.017,1545992104,"201051344000988","174011545737251",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,935725.9,935725.9,2905,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992116,52679.00
12/28/2018 05:15,2,0.000,ALERT,212.16,299.07,60.022,1545992104,"201051344000582","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1173749.7,1173749.7,6577,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992118,52680.00
12/28/2018 05:15,2,0.000,ALERT,212.38,300.57,60.049,1545992104,"201051344000868","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1185719.0,1185719.0,30456,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992120,52681.00
12/28/2018 05:15,2,0.000,ALERT,212.83,300.57,60.022,1545992104,"201051344000576","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1198924.6,1198924.6,2920,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545992121,52682.00
12/28/2018 05:15,2,0.000,ALERT,212.38,299.97,60.049,1545992104,"201051344001158","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1179225.3,1179225.3,2902,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992123,52683.00
12/28/2018 05:15,2,0.000,ALERT,211.70,297.57,60.022,1545992104,"201051344000917","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1190404.5,1190404.5,6603,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992125,52684.00
12/28/2018 05:15,2,0.000,ALERT,211.70,297.57,60.038,1545992104,"201051344000417","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,966738.4,966738.4,6616,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992127,52685.00
12/28/2018 05:15,2,0.000,ALERT,211.93,298.17,60.059,1545992104,"201051344000685","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1194814.5,1194814.5,6581,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992129,52686.00
12/28/2018 05:15,2,0.000,ALERT,211.70,297.26,60.043,1545992104,"201051344000651","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1188570.0,1188570.0,6595,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992131,52687.00
12/28/2018 05:15,2,0.000,ALERT,212.16,300.57,59.980,1545992104,"201051344000594","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1203553.4,1203553.4,30403,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992132,52688.00
12/28/2018 05:15,2,0.000,ALERT,212.38,299.97,60.022,1545992104,"201051344000469","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1187698.8,1187698.8,2902,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992134,52689.00
12/28/2018 05:15,2,0.000,ALERT,211.70,298.17,60.059,1545992104,"201051344000585","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1203327.7,1203327.7,6637,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992136,52690.00
12/28/2018 05:15,2,0.000,ALERT,212.83,299.97,60.022,1545992104,"201051344000853","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1203455.6,1203455.6,2897,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992138,52691.00
12/28/2018 05:15,2,0.000,ALERT,211.93,298.47,60.022,1545992104,"201051344001145","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1202284.2,1202284.2,6572,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545992140,52692.00
12/28/2018 05:15,2,0.000,ALERT,211.70,298.17,60.043,1545992104,"201051344000438","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1196211.3,1196211.3,6589,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992141,52693.00
12/28/2018 05:15,2,0.000,ALERT,211.25,298.17,60.059,1545992104,"201051344001135","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1184696.8,1184696.8,6578,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992143,52694.00
12/28/2018 05:15,2,0.000,ALERT,212.16,300.27,60.043,1545992104,"201051344000983","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1203097.5,1203097.5,2898,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545992145,52695.00
12/28/2018 05:15,2,0.000,ALERT,211.70,297.87,60.022,1545992104,"201051344001203","174011545737251",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,1193233.6,1193233.6,6650,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545992147,52696.00
12/28/2018 05:15,2,0.000,ALERT,211.48,298.47,60.059,1545992104,"201051344001230","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1187892.1,1187892.1,6602,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992149,52697.00
12/28/2018 05:15,2,0.000,ALERT,211.25,297.87,60.022,1545992104,"201051344000646","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1182648.4,1182648.4,6591,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992151,52698.00
12/28/2018 05:15,2,0.000,ALERT,212.61,299.67,60.022,1545992104,"201051344000867","174011545737251",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,1184589.8,1184589.8,30454,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545992153,52699.00
12/28/2018 05:15,2,0.000,ALERT,213.06,299.67,60.001,1545992104,"201051344000633","174011545737251",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,1183533.5,1183533.5,30472,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992154,52700.00
12/28/2018 05:15,2,0.000,ALERT,211.25,298.17,59.996,1545992104,"201051344000955","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1201315.1,1201315.1,6610,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992156,52701.00
12/28/2018 05:15,2,0.000,ALERT,212.61,299.37,60.022,1545992104,"201051344000648","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1191467.9,1191467.9,30431,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545992158,52702.00
12/28/2018 05:15,2,0.000,ALERT,212.83,299.97,59.990,1545992104,"201051344000645","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1195728.2,1195728.2,30450,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992160,52703.00
12/28/2018 05:15,2,0.000,ALERT,212.38,300.57,60.022,1545992104,"201051344000569","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1212737.6,1212737.6,2755,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545992162,52704.00
12/28/2018 05:30,2,0.000,ALERT,211.70,299.07,60.022,1545993004,"201051344000579","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1212597.5,1212597.5,2906,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993007,52705.00
12/28/2018 05:30,2,0.000,ALERT,210.80,296.66,60.012,1545993004,"201051344001025","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1197282.0,1197282.0,6640,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993009,52706.00
12/28/2018 05:30,2,0.000,ALERT,211.03,297.57,60.017,1545993004,"201051344001093","174011545737251",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,1189159.6,1189159.6,6643,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993011,52707.00
12/28/2018 05:30,2,0.000,ALERT,211.48,298.47,60.022,1545993004,"201051344000458","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1198821.2,1198821.2,2903,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993012,52708.00
12/28/2018 05:30,2,0.000,ALERT,211.03,297.87,60.012,1545993004,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1193799.4,1193799.4,6584,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993014,52709.00
12/28/2018 05:30,2,0.000,ALERT,211.48,298.47,60.006,1545993004,"201051344000988","174011545737251",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,935725.9,935725.9,2907,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993016,52710.00
12/28/2018 05:30,2,0.000,ALERT,211.48,298.47,60.012,1545993004,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1173749.7,1173749.7,6579,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993018,52711.00
12/28/2018 05:30,2,0.000,ALERT,211.70,299.07,60.017,1545993004,"201051344000868","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1185719.0,1185719.0,30458,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993021,52712.00
12/28/2018 05:30,2,0.000,ALERT,212.16,299.07,60.012,1545993004,"201051344000576","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1198924.6,1198924.6,2922,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993022,52713.00
12/28/2018 05:30,2,0.000,ALERT,211.70,298.47,60.006,1545993004,"201051344001158","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1179225.3,1179225.3,2904,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993024,52714.00
12/28/2018 05:30,2,0.000,ALERT,211.25,296.96,60.012,1545993004,"201051344000917","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1190404.5,1190404.5,6605,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993026,52715.00
12/28/2018 05:30,2,0.000,ALERT,211.25,296.96,60.049,1545993004,"201051344000417","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,966738.4,966738.4,6618,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993028,52716.00
12/28/2018 05:30,2,0.000,ALERT,211.48,297.57,60.012,1545993004,"201051344000685","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1194814.5,1194814.5,6583,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993030,52717.00
12/28/2018 05:30,2,0.000,ALERT,211.25,296.96,60.012,1545993004,"201051344000651","174011545737251",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,1188570.0,1188570.0,6597,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993031,52718.00
12/28/2018 05:30,2,0.000,ALERT,211.48,299.07,59.980,1545993004,"201051344000594","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1203553.4,1203553.4,30405,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993033,52719.00
12/28/2018 05:30,2,0.000,ALERT,211.70,298.47,60.017,1545993004,"201051344000469","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1187698.8,1187698.8,2904,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993035,52720.00
12/28/2018 05:30,2,0.000,ALERT,211.25,297.87,60.017,1545993004,"201051344000585","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1203327.7,1203327.7,6639,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993037,52721.00
12/28/2018 05:30,2,0.000,ALERT,212.16,298.47,60.043,1545993004,"201051344000853","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1203455.6,1203455.6,2899,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993039,52722.00
12/28/2018 05:30,2,0.000,ALERT,211.48,297.87,60.043,1545993004,"201051344001145","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1202284.2,1202284.2,6574,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993041,52723.00
12/28/2018 05:30,2,0.000,ALERT,211.25,297.57,60.022,1545993004,"201051344000438","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1196211.3,1196211.3,6591,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993043,52724.00
12/28/2018 05:30,2,0.000,ALERT,210.80,297.57,60.012,1545993004,"201051344001135","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1184696.8,1184696.8,6580,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993044,52725.00
12/28/2018 05:30,2,0.000,ALERT,211.48,298.77,60.017,1545993004,"201051344000983","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1203097.5,1203097.5,2900,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993046,52726.00
12/28/2018 05:30,2,0.000,ALERT,211.25,297.26,60.017,1545993004,"201051344001203","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1193233.6,1193233.6,6652,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993048,52727.00
12/28/2018 05:30,2,0.000,ALERT,211.03,297.87,59.985,1545993004,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1187892.1,1187892.1,6604,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993050,52728.00
12/28/2018 05:30,2,0.000,ALERT,210.80,297.26,60.012,1545993004,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1182648.4,1182648.4,6593,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993052,52729.00
12/28/2018 05:30,2,0.000,ALERT,211.93,298.17,60.022,1545993004,"201051344000867","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1184589.8,1184589.8,30456,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993054,52730.00
12/28/2018 05:30,2,0.000,ALERT,212.38,298.17,60.012,1545993004,"201051344000633","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1183533.5,1183533.5,30474,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993056,52731.00
12/28/2018 05:30,2,0.000,ALERT,210.57,297.57,60.017,1545993004,"201051344000955","174011545737251",0.00,0.00,0,296.06,299.37,0.0,0.0,0.000,1201315.1,1201315.1,6612,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993057,52732.00
12/28/2018 05:30,2,0.000,ALERT,211.70,297.87,59.975,1545993004,"201051344000648","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1191467.9,1191467.9,30433,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993059,52733.00
12/28/2018 05:30,2,0.000,ALERT,212.16,298.47,60.017,1545993004,"201051344000645","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1195728.2,1195728.2,30452,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993061,52734.00
12/28/2018 05:30,2,0.000,ALERT,211.70,299.07,60.012,1545993004,"201051344000569","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1212737.6,1212737.6,2757,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993063,52735.00
12/28/2018 05:45,2,0.000,ALERT,211.93,299.97,60.028,1545993904,"201051344000579","174011545737251",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,1212597.5,1212597.5,2908,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993907,52736.00
12/28/2018 05:45,2,0.000,ALERT,211.03,297.87,59.990,1545993904,"201051344001025","174011545737251",0.00,-1.00,0,295.16,304.18,0.0,0.0,0.000,1197282.0,1197282.0,6642,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993908,52737.00
12/28/2018 05:45,2,0.000,ALERT,211.25,298.47,59.990,1545993904,"201051344001093","174011545737251",0.00,0.50,0,295.46,303.28,0.0,0.0,0.000,1189159.6,1189159.6,6645,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993910,52738.00
12/28/2018 05:45,2,0.000,ALERT,211.70,299.07,59.990,1545993904,"201051344000458","174011545737251",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,1198821.2,1198821.2,2905,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993912,52739.00
12/28/2018 05:45,2,0.000,ALERT,211.03,298.77,59.996,1545993904,"201051344000890","174011545737251",0.00,0.00,0,296.06,304.78,0.0,0.0,0.000,1193799.4,1193799.4,6586,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993914,52740.00
12/28/2018 05:45,2,0.000,ALERT,211.48,299.07,60.043,1545993904,"201051344000988","174011545737251",0.00,0.00,0,293.96,301.47,0.0,0.0,0.000,935725.9,935725.9,2909,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993916,52741.00
12/28/2018 05:45,2,0.000,ALERT,211.70,299.37,59.996,1545993904,"201051344000582","174011545737251",0.00,-1.00,0,296.66,304.18,0.0,0.0,0.000,1173749.7,1173749.7,6581,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993917,52742.00
12/28/2018 05:45,2,0.000,ALERT,211.70,299.67,59.996,1545993904,"201051344000868","174011545737251",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,1185719.0,1185719.0,30460,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993919,52743.00
12/28/2018 05:45,2,0.000,ALERT,212.16,299.67,59.996,1545993904,"201051344000576","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1198924.6,1198924.6,2924,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993921,52744.00
12/28/2018 05:45,2,0.000,ALERT,211.93,299.07,60.001,1545993904,"201051344001158","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,1179225.3,1179225.3,2906,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993923,52745.00
12/28/2018 05:45,2,0.000,ALERT,211.25,297.87,59.996,1545993904,"201051344000917","174011545737251",0.00,1.00,0,294.56,302.68,0.0,0.0,0.000,1190404.5,1190404.5,6607,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993925,52746.00
12/28/2018 05:45,2,0.000,ALERT,211.25,297.87,59.990,1545993904,"201051344000417","174011545737251",0.00,-0.50,0,295.16,303.28,0.0,0.0,0.000,966738.4,966738.4,6620,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993927,52747.00
