ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 05:45,2,0.000,ALERT,211.48,298.47,59.980,1545993904,"201051344000685","174011545737251",0.00,-0.50,0,295.76,303.88,0.0,0.0,0.000,1194814.5,1194814.5,6585,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993928,52748.00
12/28/2018 05:45,2,0.000,ALERT,211.25,297.57,59.996,1545993904,"201051344000651","174011545737251",0.00,-1.00,0,295.16,303.28,0.0,0.0,0.000,1188570.0,1188570.0,6599,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993930,52749.00
12/28/2018 05:45,2,0.000,ALERT,211.48,299.67,60.022,1545993904,"201051344000594","174011545737251",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,1203553.4,1203553.4,30407,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993932,52750.00
12/28/2018 05:45,2,0.000,ALERT,211.93,299.07,59.959,1545993904,"201051344000469","174011545737251",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,1187698.8,1187698.8,2906,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993934,52751.00
12/28/2018 05:45,2,0.000,ALERT,211.25,298.47,59.990,1545993904,"201051344000585","174011545737251",0.00,0.50,0,295.46,303.28,0.0,0.0,0.000,1203327.7,1203327.7,6641,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993936,52752.00
12/28/2018 05:45,2,0.000,ALERT,212.38,299.07,59.985,1545993904,"201051344000853","174011545737251",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,1203455.6,1203455.6,2901,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993938,52753.00
12/28/2018 05:45,2,0.000,ALERT,211.48,298.77,59.996,1545993904,"201051344001145","174011545737251",0.00,-0.50,0,296.06,304.78,0.0,0.0,0.000,1202284.2,1202284.2,6576,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993939,52754.00
12/28/2018 05:45,2,0.000,ALERT,211.25,298.47,60.012,1545993904,"201051344000438","174011545737251",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,1196211.3,1196211.3,6593,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993941,52755.00
12/28/2018 05:45,2,0.000,ALERT,210.80,298.47,59.990,1545993904,"201051344001135","174011545737251",0.00,-0.50,0,295.76,304.18,0.0,0.0,0.000,1184696.8,1184696.8,6582,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993943,52756.00
12/28/2018 05:45,2,0.000,ALERT,211.70,299.37,59.990,1545993904,"201051344000983","174011545737251",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,1203097.5,1203097.5,2902,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993945,52757.00
12/28/2018 05:45,2,0.000,ALERT,211.25,298.17,59.990,1545993904,"201051344001203","174011545737251",0.00,0.00,0,295.76,305.38,0.0,0.0,0.000,1193233.6,1193233.6,6654,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993947,52758.00
12/28/2018 05:45,2,0.000,ALERT,211.25,298.77,59.990,1545993904,"201051344001230","174011545737251",0.00,-0.50,0,296.06,304.18,0.0,0.0,0.000,1187892.1,1187892.1,6606,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993948,52759.00
12/28/2018 05:45,2,0.000,ALERT,210.80,298.17,59.990,1545993904,"201051344000646","174011545737251",0.00,-0.50,0,294.86,303.28,0.0,0.0,0.000,1182648.4,1182648.4,6595,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993950,52760.00
12/28/2018 05:45,2,0.000,ALERT,212.16,298.77,59.959,1545993904,"201051344000867","174011545737251",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,1184589.8,1184589.8,30458,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993952,52761.00
12/28/2018 05:45,2,0.000,ALERT,212.38,298.77,59.996,1545993904,"201051344000633","174011545737251",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,1183533.5,1183533.5,30476,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993954,52762.00
12/28/2018 05:45,2,0.000,ALERT,210.80,298.47,60.001,1545993904,"201051344000955","174011545737251",0.00,-0.50,0,295.76,303.58,0.0,0.0,0.000,1201315.1,1201315.1,6614,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993956,52763.00
12/28/2018 05:45,2,0.000,ALERT,211.93,298.47,59.996,1545993904,"201051344000648","174011545737251",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,1191467.9,1191467.9,30435,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993958,52764.00
12/28/2018 05:45,2,0.000,ALERT,212.16,299.07,59.959,1545993904,"201051344000645","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1195728.2,1195728.2,30454,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545993959,52765.00
12/28/2018 05:45,2,0.000,ALERT,211.93,299.67,59.990,1545993904,"201051344000569","174011545737251",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,1212737.6,1212737.6,2759,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545993961,52766.00
12/28/2018 06:00,2,0.000,ALERT,211.25,299.07,60.017,1545994804,"201051344000579","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1212597.5,1212597.5,2910,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994806,52767.00
12/28/2018 06:00,2,0.000,ALERT,210.12,296.66,59.985,1545994804,"201051344001025","174011545737251",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,1197282.0,1197282.0,6644,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994808,52768.00
12/28/2018 06:00,2,0.000,ALERT,210.35,297.26,60.001,1545994804,"201051344001093","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1189159.6,1189159.6,6647,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994810,52769.00
12/28/2018 06:00,2,0.000,ALERT,211.03,298.47,60.033,1545994804,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1198821.2,1198821.2,2907,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994812,52770.00
12/28/2018 06:00,2,0.000,ALERT,210.35,297.57,60.006,1545994804,"201051344000890","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1193799.4,1193799.4,6588,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994814,52771.00
12/28/2018 06:00,2,0.000,ALERT,211.03,298.17,60.012,1545994804,"201051344000988","174011545737251",0.00,-0.50,0,294.56,300.87,0.0,0.0,0.000,935725.9,935725.9,2911,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994816,52772.00
12/28/2018 06:00,2,0.000,ALERT,210.80,298.17,59.990,1545994804,"201051344000582","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1173749.7,1173749.7,6583,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994818,52773.00
12/28/2018 06:00,2,0.000,ALERT,211.03,299.07,60.001,1545994804,"201051344000868","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1185719.0,1185719.0,30462,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994820,52774.00
12/28/2018 06:00,2,0.000,ALERT,211.70,298.77,60.006,1545994804,"201051344000576","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1198924.6,1198924.6,2926,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994821,52775.00
12/28/2018 06:00,2,0.000,ALERT,211.25,298.17,60.006,1545994804,"201051344001158","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1179225.3,1179225.3,2908,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994823,52776.00
12/28/2018 06:00,2,0.000,ALERT,210.57,296.96,60.012,1545994804,"201051344000917","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,1190404.5,1190404.5,6609,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994825,52777.00
12/28/2018 06:00,2,0.000,ALERT,210.57,296.66,60.012,1545994804,"201051344000417","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,966738.4,966738.4,6622,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994827,52778.00
12/28/2018 06:00,2,0.000,ALERT,210.80,297.26,60.001,1545994804,"201051344000685","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1194814.5,1194814.5,6587,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994829,52779.00
12/28/2018 06:00,2,0.000,ALERT,210.57,296.66,60.001,1545994804,"201051344000651","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1188570.0,1188570.0,6601,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994830,52780.00
12/28/2018 06:00,2,0.000,ALERT,210.80,299.07,60.006,1545994804,"201051344000594","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1203553.4,1203553.4,30409,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994832,52781.00
12/28/2018 06:00,2,0.000,ALERT,211.25,298.17,59.969,1545994804,"201051344000469","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1187698.8,1187698.8,2908,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994834,52782.00
12/28/2018 06:00,2,0.000,ALERT,210.57,297.26,60.001,1545994804,"201051344000585","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1203327.7,1203327.7,6643,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994836,52783.00
12/28/2018 06:00,2,0.000,ALERT,211.70,298.17,60.006,1545994804,"201051344000853","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1203455.6,1203455.6,2903,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994838,52784.00
12/28/2018 06:00,2,0.000,ALERT,210.80,297.57,60.017,1545994804,"201051344001145","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1202284.2,1202284.2,6578,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994840,52785.00
12/28/2018 06:00,2,0.000,ALERT,210.57,297.26,60.006,1545994804,"201051344000438","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1196211.3,1196211.3,6595,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994841,52786.00
12/28/2018 06:00,2,0.000,ALERT,210.12,297.26,60.001,1545994804,"201051344001135","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1184696.8,1184696.8,6584,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994843,52787.00
12/28/2018 06:00,2,0.000,ALERT,211.03,298.47,60.006,1545994804,"201051344000983","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1203097.5,1203097.5,2904,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994845,52788.00
12/28/2018 06:00,2,0.000,ALERT,210.57,296.96,60.033,1545994804,"201051344001203","174011545737251",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,1193233.6,1193233.6,6656,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994847,52789.00
12/28/2018 06:00,2,0.000,ALERT,210.35,297.57,60.001,1545994804,"201051344001230","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1187892.1,1187892.1,6608,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994849,52790.00
12/28/2018 06:00,2,0.000,ALERT,210.12,297.26,60.001,1545994804,"201051344000646","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1182648.4,1182648.4,6597,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994850,52791.00
12/28/2018 06:00,2,0.000,ALERT,211.48,297.87,60.006,1545994804,"201051344000867","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1184589.8,1184589.8,30460,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994852,52792.00
12/28/2018 06:00,2,0.000,ALERT,211.70,298.17,60.006,1545994804,"201051344000633","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,1183533.5,1183533.5,30478,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994854,52793.00
12/28/2018 06:00,2,0.000,ALERT,210.12,297.26,60.006,1545994804,"201051344000955","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1201315.1,1201315.1,6616,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994856,52794.00
12/28/2018 06:00,2,0.000,ALERT,211.25,297.57,60.038,1545994804,"201051344000648","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1191467.9,1191467.9,30437,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994858,52795.00
12/28/2018 06:00,2,0.000,ALERT,211.48,298.17,60.006,1545994804,"201051344000645","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1195728.2,1195728.2,30456,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545994860,52796.00
12/28/2018 06:00,2,0.000,ALERT,211.25,298.77,60.001,1545994804,"201051344000569","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1212737.6,1212737.6,2761,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545994862,52797.00
12/28/2018 06:15,2,0.000,ALERT,210.57,297.87,60.033,1545995704,"201051344000579","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1212597.5,1212597.5,2912,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545995706,52798.00
12/28/2018 06:15,2,0.000,ALERT,210.35,296.06,60.033,1545995704,"201051344001025","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1197282.0,1197282.0,6646,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995709,52799.00
12/28/2018 06:15,2,0.000,ALERT,210.57,296.96,60.033,1545995704,"201051344001093","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1189159.6,1189159.6,6649,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995710,52800.00
12/28/2018 06:15,2,0.000,ALERT,210.35,296.96,60.028,1545995704,"201051344000458","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1198821.2,1198821.2,2909,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995712,52801.00
12/28/2018 06:15,2,0.000,ALERT,210.57,297.26,60.038,1545995704,"201051344000890","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1193799.4,1193799.4,6590,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995714,52802.00
12/28/2018 06:15,2,0.000,ALERT,210.35,296.96,60.028,1545995704,"201051344000988","174011545737251",0.00,-0.50,0,293.36,299.37,0.0,0.0,0.000,935725.9,935725.9,2913,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995716,52803.00
12/28/2018 06:15,2,0.000,ALERT,211.03,297.87,60.070,1545995704,"201051344000582","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1173749.7,1173749.7,6585,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545995718,52804.00
12/28/2018 06:15,2,0.000,ALERT,210.35,297.57,59.990,1545995704,"201051344000868","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1185719.0,1185719.0,30464,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995720,52805.00
12/28/2018 06:15,2,0.000,ALERT,211.03,297.87,60.028,1545995704,"201051344000576","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1198924.6,1198924.6,2928,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545995722,52806.00
12/28/2018 06:15,2,0.000,ALERT,210.57,296.96,60.028,1545995704,"201051344001158","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1179225.3,1179225.3,2910,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995723,52807.00
12/28/2018 06:15,2,0.000,ALERT,210.80,296.36,60.038,1545995704,"201051344000917","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,1190404.5,1190404.5,6611,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995725,52808.00
12/28/2018 06:15,2,0.000,ALERT,210.80,296.36,60.033,1545995704,"201051344000417","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,966738.4,966738.4,6624,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995727,52809.00
12/28/2018 06:15,2,0.000,ALERT,210.80,296.96,60.038,1545995704,"201051344000685","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1194814.5,1194814.5,6589,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995729,52810.00
12/28/2018 06:15,2,0.000,ALERT,210.57,296.36,60.033,1545995704,"201051344000651","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1188570.0,1188570.0,6603,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545995731,52811.00
12/28/2018 06:15,2,0.000,ALERT,210.12,297.57,60.028,1545995704,"201051344000594","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1203553.4,1203553.4,30411,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995733,52812.00
12/28/2018 06:15,2,0.000,ALERT,210.57,296.96,60.038,1545995704,"201051344000469","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1187698.8,1187698.8,2910,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995734,52813.00
12/28/2018 06:15,2,0.000,ALERT,210.80,297.26,60.049,1545995704,"201051344000585","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1203327.7,1203327.7,6645,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995736,52814.00
12/28/2018 06:15,2,0.000,ALERT,211.03,297.26,60.006,1545995704,"201051344000853","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1203455.6,1203455.6,2905,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545995738,52815.00
12/28/2018 06:15,2,0.000,ALERT,210.80,297.26,60.075,1545995704,"201051344001145","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1202284.2,1202284.2,6580,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995740,52816.00
12/28/2018 06:15,2,0.000,ALERT,210.57,296.96,60.033,1545995704,"201051344000438","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1196211.3,1196211.3,6597,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995742,52817.00
12/28/2018 06:15,2,0.000,ALERT,210.35,296.96,60.038,1545995704,"201051344001135","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1184696.8,1184696.8,6586,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995744,52818.00
12/28/2018 06:15,2,0.000,ALERT,210.35,297.26,60.028,1545995704,"201051344000983","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1203097.5,1203097.5,2906,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545995746,52819.00
12/28/2018 06:15,2,0.000,ALERT,210.57,296.66,60.033,1545995704,"201051344001203","174011545737251",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,1193233.6,1193233.6,6658,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995747,52820.00
12/28/2018 06:15,2,0.000,ALERT,210.57,297.26,60.017,1545995704,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1187892.1,1187892.1,6610,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995749,52821.00
12/28/2018 06:15,2,0.000,ALERT,210.35,296.96,60.070,1545995704,"201051344000646","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1182648.4,1182648.4,6599,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995751,52822.00
12/28/2018 06:15,2,0.000,ALERT,210.80,296.66,60.033,1545995704,"201051344000867","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1184589.8,1184589.8,30462,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995753,52823.00
12/28/2018 06:15,2,0.000,ALERT,211.25,296.96,60.033,1545995704,"201051344000633","174011545737251",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,1183533.5,1183533.5,30480,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995755,52824.00
12/28/2018 06:15,2,0.000,ALERT,210.12,296.96,60.033,1545995704,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1201315.1,1201315.1,6618,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995756,52825.00
12/28/2018 06:15,2,0.000,ALERT,210.57,296.36,60.028,1545995704,"201051344000648","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1191467.9,1191467.9,30439,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995758,52826.00
12/28/2018 06:15,2,0.000,ALERT,210.80,296.96,60.033,1545995704,"201051344000645","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1195728.2,1195728.2,30458,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995760,52827.00
12/28/2018 06:15,2,0.000,ALERT,210.57,297.57,60.033,1545995704,"201051344000569","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1212737.6,1212737.6,2763,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545995762,52828.00
12/28/2018 06:30,2,0.000,ALERT,211.48,299.67,60.006,1545996604,"201051344000579","174011545737251",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,1212597.5,1212597.5,2914,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996607,52829.00
12/28/2018 06:30,2,0.000,ALERT,210.35,296.36,60.006,1545996604,"201051344001025","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1197282.0,1197282.0,6648,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996608,52830.00
12/28/2018 06:30,2,0.000,ALERT,210.57,297.26,60.006,1545996604,"201051344001093","174011545737251",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,1189159.6,1189159.6,6651,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996610,52831.00
12/28/2018 06:30,2,0.000,ALERT,211.25,299.07,60.012,1545996604,"201051344000458","174011545737251",0.00,0.50,0,295.16,301.77,0.0,0.0,0.000,1198821.2,1198821.2,2911,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996612,52832.00
12/28/2018 06:30,2,0.000,ALERT,210.35,297.57,60.012,1545996604,"201051344000890","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1193799.4,1193799.4,6592,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996614,52833.00
12/28/2018 06:30,2,0.000,ALERT,211.25,298.77,60.006,1545996604,"201051344000988","174011545737251",0.00,-1.00,0,292.76,300.57,0.0,0.0,0.000,935725.9,935725.9,2915,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996616,52834.00
12/28/2018 06:30,2,0.000,ALERT,211.03,298.17,60.028,1545996604,"201051344000582","174011545737251",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,1173749.7,1173749.7,6587,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996617,52835.00
12/28/2018 06:30,2,0.000,ALERT,211.25,299.67,60.012,1545996604,"201051344000868","174011545737251",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,1185719.0,1185719.0,30466,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545996619,52836.00
12/28/2018 06:30,2,0.000,ALERT,211.93,299.67,60.017,1545996604,"201051344000576","174011545737251",0.00,-1.00,0,294.86,301.17,0.0,0.0,0.000,1198924.6,1198924.6,2930,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545996621,52837.00
12/28/2018 06:30,2,0.000,ALERT,211.48,299.07,60.006,1545996604,"201051344001158","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,1179225.3,1179225.3,2912,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996623,52838.00
12/28/2018 06:30,2,0.000,ALERT,210.80,296.66,60.012,1545996604,"201051344000917","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1190404.5,1190404.5,6613,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545996625,52839.00
12/28/2018 06:30,2,0.000,ALERT,210.57,296.66,60.038,1545996604,"201051344000417","174011545737251",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,966738.4,966738.4,6626,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996626,52840.00
12/28/2018 06:30,2,0.000,ALERT,210.80,297.26,60.006,1545996604,"201051344000685","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1194814.5,1194814.5,6591,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996628,52841.00
12/28/2018 06:30,2,0.000,ALERT,210.57,296.36,60.001,1545996604,"201051344000651","174011545737251",0.00,-2.00,0,294.56,298.17,0.0,0.0,0.000,1188570.0,1188570.0,6605,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996630,52842.00
12/28/2018 06:30,2,0.000,ALERT,211.03,299.67,60.006,1545996604,"201051344000594","174011545737251",0.00,-1.50,0,294.86,301.47,0.0,0.0,0.000,1203553.4,1203553.4,30413,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996632,52843.00
12/28/2018 06:30,2,0.000,ALERT,211.48,299.07,60.012,1545996604,"201051344000469","174011545737251",0.00,-2.00,0,294.26,300.57,0.0,0.0,0.000,1187698.8,1187698.8,2912,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996634,52844.00
12/28/2018 06:30,2,0.000,ALERT,210.57,297.26,60.017,1545996604,"201051344000585","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1203327.7,1203327.7,6647,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996636,52845.00
12/28/2018 06:30,2,0.000,ALERT,211.93,299.07,60.006,1545996604,"201051344000853","174011545737251",0.00,-1.50,0,294.86,301.17,0.0,0.0,0.000,1203455.6,1203455.6,2907,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545996638,52846.00
12/28/2018 06:30,2,0.000,ALERT,210.80,297.57,60.006,1545996604,"201051344001145","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1202284.2,1202284.2,6582,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545996640,52847.00
12/28/2018 06:30,2,0.000,ALERT,210.57,297.26,60.006,1545996604,"201051344000438","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1196211.3,1196211.3,6599,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996641,52848.00
12/28/2018 06:30,2,0.000,ALERT,210.12,297.26,59.969,1545996604,"201051344001135","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1184696.8,1184696.8,6588,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996643,52849.00
12/28/2018 06:30,2,0.000,ALERT,211.25,299.07,60.006,1545996604,"201051344000983","174011545737251",0.00,-1.00,0,295.16,301.47,0.0,0.0,0.000,1203097.5,1203097.5,2908,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996645,52850.00
12/28/2018 06:30,2,0.000,ALERT,210.57,296.66,60.012,1545996604,"201051344001203","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1193233.6,1193233.6,6660,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996647,52851.00
12/28/2018 06:30,2,0.000,ALERT,210.57,297.57,60.006,1545996604,"201051344001230","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1187892.1,1187892.1,6612,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996649,52852.00
12/28/2018 06:30,2,0.000,ALERT,210.12,296.96,60.006,1545996604,"201051344000646","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1182648.4,1182648.4,6601,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996651,52853.00
12/28/2018 06:30,2,0.000,ALERT,211.70,298.47,60.012,1545996604,"201051344000867","174011545737251",0.00,0.00,0,294.56,301.17,0.0,0.0,0.000,1184589.8,1184589.8,30464,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996653,52854.00
12/28/2018 06:30,2,0.000,ALERT,212.16,298.77,60.012,1545996604,"201051344000633","174011545737251",0.00,-1.00,0,293.36,300.57,0.0,0.0,0.000,1183533.5,1183533.5,30482,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996654,52855.00
12/28/2018 06:30,2,0.000,ALERT,210.12,297.26,59.964,1545996604,"201051344000955","174011545737251",0.00,-1.50,0,295.16,298.47,0.0,0.0,0.000,1201315.1,1201315.1,6620,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996656,52856.00
12/28/2018 06:30,2,0.000,ALERT,211.48,298.47,59.980,1545996604,"201051344000648","174011545737251",0.00,-2.00,0,294.56,300.87,0.0,0.0,0.000,1191467.9,1191467.9,30441,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545996658,52857.00
12/28/2018 06:30,2,0.000,ALERT,211.70,299.07,60.001,1545996604,"201051344000645","174011545737251",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,1195728.2,1195728.2,30460,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545996660,52858.00
12/28/2018 06:30,2,0.000,ALERT,211.48,299.37,60.006,1545996604,"201051344000569","174011545737251",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,1212737.6,1212737.6,2765,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545996662,52859.00
12/28/2018 06:45,2,0.000,ALERT,211.25,299.07,60.017,1545997503,"201051344000579","174011545737251",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,1212597.5,1212597.5,2916,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997506,52860.00
12/28/2018 06:45,2,0.000,ALERT,210.12,295.76,60.001,1545997503,"201051344001025","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1197282.0,1197282.0,6650,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997508,52861.00
12/28/2018 06:45,2,0.000,ALERT,210.35,296.36,60.038,1545997503,"201051344001093","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1189159.6,1189159.6,6653,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545997510,52862.00
12/28/2018 06:45,2,0.000,ALERT,211.03,298.47,60.017,1545997503,"201051344000458","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1198821.2,1198821.2,2913,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997512,52863.00
12/28/2018 06:45,2,0.000,ALERT,210.12,296.66,60.012,1545997503,"201051344000890","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1193799.4,1193799.4,6594,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997514,52864.00
12/28/2018 06:45,2,0.000,ALERT,211.03,298.17,59.990,1545997503,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,935725.9,935725.9,2917,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997516,52865.00
12/28/2018 06:45,2,0.000,ALERT,210.80,297.26,60.049,1545997503,"201051344000582","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1173749.7,1173749.7,6589,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997517,52866.00
12/28/2018 06:45,2,0.000,ALERT,211.03,298.77,59.985,1545997503,"201051344000868","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1185719.0,1185719.0,30468,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997519,52867.00
12/28/2018 06:45,2,0.000,ALERT,211.70,298.77,60.017,1545997503,"201051344000576","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1198924.6,1198924.6,2932,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997521,52868.00
12/28/2018 06:45,2,0.000,ALERT,211.25,298.17,60.017,1545997503,"201051344001158","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1179225.3,1179225.3,2914,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997523,52869.00
12/28/2018 06:45,2,0.000,ALERT,210.35,296.06,60.006,1545997503,"201051344000917","174011545737251",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,1190404.5,1190404.5,6615,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997525,52870.00
12/28/2018 06:45,2,0.000,ALERT,210.57,295.76,60.006,1545997503,"201051344000417","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,966738.4,966738.4,6628,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997526,52871.00
12/28/2018 06:45,2,0.000,ALERT,210.57,296.36,60.043,1545997503,"201051344000685","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1194814.5,1194814.5,6593,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545997528,52872.00
12/28/2018 06:45,2,0.000,ALERT,210.35,295.76,60.012,1545997503,"201051344000651","174011545737251",0.00,-2.50,0,294.56,298.17,0.0,0.0,0.000,1188570.0,1188570.0,6607,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997530,52873.00
12/28/2018 06:45,2,0.000,ALERT,210.80,299.07,60.012,1545997503,"201051344000594","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1203553.4,1203553.4,30415,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997532,52874.00
12/28/2018 06:45,2,0.000,ALERT,211.25,298.17,59.969,1545997503,"201051344000469","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1187698.8,1187698.8,2914,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997534,52875.00
12/28/2018 06:45,2,0.000,ALERT,210.35,296.66,60.012,1545997503,"201051344000585","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1203327.7,1203327.7,6649,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545997536,52876.00
12/28/2018 06:45,2,0.000,ALERT,211.70,298.47,60.012,1545997503,"201051344000853","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1203455.6,1203455.6,2909,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545997538,52877.00
12/28/2018 06:45,2,0.000,ALERT,210.57,296.66,60.017,1545997503,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1202284.2,1202284.2,6584,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997539,52878.00
12/28/2018 06:45,2,0.000,ALERT,210.35,296.36,60.017,1545997503,"201051344000438","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1196211.3,1196211.3,6601,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997541,52879.00
12/28/2018 06:45,2,0.000,ALERT,209.90,296.36,60.012,1545997503,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1184696.8,1184696.8,6590,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997543,52880.00
12/28/2018 06:45,2,0.000,ALERT,211.03,298.47,60.012,1545997503,"201051344000983","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1203097.5,1203097.5,2910,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997545,52881.00
12/28/2018 06:45,2,0.000,ALERT,210.35,296.06,60.017,1545997503,"201051344001203","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1193233.6,1193233.6,6662,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997547,52882.00
12/28/2018 06:45,2,0.000,ALERT,210.35,296.66,60.012,1545997503,"201051344001230","174011545737251",0.00,-1.50,0,295.46,298.77,0.0,0.0,0.000,1187892.1,1187892.1,6614,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545997548,52883.00
12/28/2018 06:45,2,0.000,ALERT,210.12,296.36,59.980,1545997503,"201051344000646","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1182648.4,1182648.4,6603,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997550,52884.00
12/28/2018 06:45,2,0.000,ALERT,211.48,297.87,60.006,1545997503,"201051344000867","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1184589.8,1184589.8,30466,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545997552,52885.00
12/28/2018 06:45,2,0.000,ALERT,211.70,298.17,60.017,1545997503,"201051344000633","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1183533.5,1183533.5,30484,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997554,52886.00
12/28/2018 06:45,2,0.000,ALERT,209.90,296.36,60.012,1545997503,"201051344000955","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1201315.1,1201315.1,6622,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997556,52887.00
12/28/2018 06:45,2,0.000,ALERT,211.25,297.57,60.017,1545997503,"201051344000648","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1191467.9,1191467.9,30443,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545997557,52888.00
12/28/2018 06:45,2,0.000,ALERT,211.48,298.17,60.017,1545997503,"201051344000645","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1195728.2,1195728.2,30462,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545997559,52889.00
12/28/2018 06:45,2,0.000,ALERT,211.25,298.77,60.017,1545997503,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1212737.6,1212737.6,2767,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545997561,52890.00
12/28/2018 07:00,2,0.000,ALERT,211.70,299.67,59.980,1545998403,"201051344000579","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1212597.5,1212597.5,2918,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998406,52891.00
12/28/2018 07:00,2,0.000,ALERT,211.25,297.87,60.001,1545998403,"201051344001025","174011545737251",0.00,-2.00,0,293.96,300.57,0.0,0.0,0.000,1197282.0,1197282.0,6652,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998408,52892.00
