ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 07:00,2,0.000,ALERT,211.48,298.77,59.996,1545998403,"201051344001093","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,1189159.6,1189159.6,6655,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998410,52893.00
12/28/2018 07:00,2,0.000,ALERT,211.70,299.37,60.012,1545998403,"201051344000458","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1198821.2,1198821.2,2915,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998412,52894.00
12/28/2018 07:00,2,0.000,ALERT,211.25,299.07,60.001,1545998403,"201051344000890","174011545737251",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,1193799.4,1193799.4,6596,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998414,52895.00
12/28/2018 07:00,2,0.000,ALERT,211.48,299.07,60.001,1545998403,"201051344000988","174011545737251",0.00,-1.50,0,293.96,300.57,0.0,0.0,0.000,935725.9,935725.9,2919,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998415,52896.00
12/28/2018 07:00,2,0.000,ALERT,211.93,299.67,59.980,1545998403,"201051344000582","174011545737251",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,1173749.7,1173749.7,6591,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998417,52897.00
12/28/2018 07:00,2,0.000,ALERT,211.70,299.97,59.980,1545998403,"201051344000868","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1185719.0,1185719.0,30470,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998419,52898.00
12/28/2018 07:00,2,0.000,ALERT,212.16,299.97,60.012,1545998403,"201051344000576","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1198924.6,1198924.6,2934,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545998421,52899.00
12/28/2018 07:00,2,0.000,ALERT,211.93,299.07,60.022,1545998403,"201051344001158","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1179225.3,1179225.3,2916,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998423,52900.00
12/28/2018 07:00,2,0.000,ALERT,211.70,298.47,60.006,1545998403,"201051344000917","174011545737251",0.00,-0.50,0,293.36,299.37,0.0,0.0,0.000,1190404.5,1190404.5,6617,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998425,52901.00
12/28/2018 07:00,2,0.000,ALERT,211.70,298.17,60.001,1545998403,"201051344000417","174011545737251",0.00,-2.00,0,293.96,299.37,0.0,0.0,0.000,966738.4,966738.4,6630,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545998427,52902.00
12/28/2018 07:00,2,0.000,ALERT,211.70,298.77,59.996,1545998403,"201051344000685","174011545737251",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,1194814.5,1194814.5,6595,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998428,52903.00
12/28/2018 07:00,2,0.000,ALERT,211.70,298.17,59.964,1545998403,"201051344000651","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1188570.0,1188570.0,6609,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998430,52904.00
12/28/2018 07:00,2,0.000,ALERT,211.48,299.97,60.006,1545998403,"201051344000594","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1203553.4,1203553.4,30417,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998432,52905.00
12/28/2018 07:00,2,0.000,ALERT,211.93,299.37,60.006,1545998403,"201051344000469","174011545737251",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,1187698.8,1187698.8,2916,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998434,52906.00
12/28/2018 07:00,2,0.000,ALERT,211.70,299.07,60.006,1545998403,"201051344000585","174011545737251",0.00,-1.50,0,293.66,299.97,0.0,0.0,0.000,1203327.7,1203327.7,6651,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998436,52907.00
12/28/2018 07:00,2,0.000,ALERT,212.38,299.07,60.054,1545998403,"201051344000853","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1203455.6,1203455.6,2911,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545998437,52908.00
12/28/2018 07:00,2,0.000,ALERT,211.70,299.07,59.996,1545998403,"201051344001145","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,1202284.2,1202284.2,6586,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998439,52909.00
12/28/2018 07:00,2,0.000,ALERT,211.48,298.77,59.996,1545998403,"201051344000438","174011545737251",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,1196211.3,1196211.3,6603,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998441,52910.00
12/28/2018 07:00,2,0.000,ALERT,211.25,298.77,60.022,1545998403,"201051344001135","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1184696.8,1184696.8,6592,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998443,52911.00
12/28/2018 07:00,2,0.000,ALERT,211.70,299.37,60.006,1545998403,"201051344000983","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1203097.5,1203097.5,2912,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998445,52912.00
12/28/2018 07:00,2,0.000,ALERT,211.48,298.47,60.001,1545998403,"201051344001203","174011545737251",0.00,-2.00,0,295.16,301.47,0.0,0.0,0.000,1193233.6,1193233.6,6664,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545998447,52913.00
12/28/2018 07:00,2,0.000,ALERT,211.48,299.07,59.975,1545998403,"201051344001230","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1187892.1,1187892.1,6616,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998448,52914.00
12/28/2018 07:00,2,0.000,ALERT,211.25,298.47,60.012,1545998403,"201051344000646","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1182648.4,1182648.4,6605,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998450,52915.00
12/28/2018 07:00,2,0.000,ALERT,211.93,298.77,60.012,1545998403,"201051344000867","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,1184589.8,1184589.8,30468,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545998452,52916.00
12/28/2018 07:00,2,0.000,ALERT,212.38,299.07,60.006,1545998403,"201051344000633","174011545737251",0.00,-2.00,0,294.56,300.27,0.0,0.0,0.000,1183533.5,1183533.5,30486,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998454,52917.00
12/28/2018 07:00,2,0.000,ALERT,211.03,298.77,59.996,1545998403,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1201315.1,1201315.1,6624,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998456,52918.00
12/28/2018 07:00,2,0.000,ALERT,211.93,298.47,60.006,1545998403,"201051344000648","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1191467.9,1191467.9,30445,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998458,52919.00
12/28/2018 07:00,2,0.000,ALERT,212.16,299.07,59.985,1545998403,"201051344000645","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1195728.2,1195728.2,30464,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998459,52920.00
12/28/2018 07:00,2,0.000,ALERT,211.70,299.67,60.012,1545998403,"201051344000569","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1212737.6,1212737.6,2769,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545998461,52921.00
12/28/2018 07:15,2,0.000,ALERT,211.03,299.07,60.028,1545999304,"201051344000579","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1212597.5,1212597.5,2920,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999307,52922.00
12/28/2018 07:15,2,0.000,ALERT,210.80,297.57,60.028,1545999304,"201051344001025","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1197282.0,1197282.0,6654,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999309,52923.00
12/28/2018 07:15,2,0.000,ALERT,211.03,298.47,60.022,1545999304,"201051344001093","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1189159.6,1189159.6,6657,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999311,52924.00
12/28/2018 07:15,2,0.000,ALERT,210.80,298.47,60.070,1545999304,"201051344000458","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1198821.2,1198821.2,2917,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999312,52925.00
12/28/2018 07:15,2,0.000,ALERT,210.80,298.77,60.022,1545999304,"201051344000890","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1193799.4,1193799.4,6598,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999314,52926.00
12/28/2018 07:15,2,0.000,ALERT,210.80,298.17,60.028,1545999304,"201051344000988","174011545737251",0.00,-1.50,0,294.26,300.27,0.0,0.0,0.000,935725.9,935725.9,2921,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999316,52927.00
12/28/2018 07:15,2,0.000,ALERT,211.48,299.37,60.059,1545999304,"201051344000582","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1173749.7,1173749.7,6593,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999318,52928.00
12/28/2018 07:15,2,0.000,ALERT,211.03,299.07,60.028,1545999304,"201051344000868","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1185719.0,1185719.0,30472,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999320,52929.00
12/28/2018 07:15,2,0.000,ALERT,211.48,299.07,60.070,1545999304,"201051344000576","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1198924.6,1198924.6,2936,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999322,52930.00
12/28/2018 07:15,2,0.000,ALERT,211.25,298.47,60.075,1545999304,"201051344001158","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1179225.3,1179225.3,2918,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999323,52931.00
12/28/2018 07:15,2,0.000,ALERT,211.25,297.87,60.028,1545999304,"201051344000917","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1190404.5,1190404.5,6619,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999325,52932.00
12/28/2018 07:15,2,0.000,ALERT,211.25,297.87,60.022,1545999304,"201051344000417","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,966738.4,966738.4,6632,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999327,52933.00
12/28/2018 07:15,2,0.000,ALERT,211.25,298.47,60.028,1545999304,"201051344000685","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1194814.5,1194814.5,6597,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999329,52934.00
12/28/2018 07:15,2,0.000,ALERT,211.03,297.57,60.028,1545999304,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1188570.0,1188570.0,6611,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999331,52935.00
12/28/2018 07:15,2,0.000,ALERT,210.80,299.07,60.028,1545999304,"201051344000594","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1203553.4,1203553.4,30419,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999332,52936.00
12/28/2018 07:15,2,0.000,ALERT,211.25,298.17,60.022,1545999304,"201051344000469","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1187698.8,1187698.8,2918,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999334,52937.00
12/28/2018 07:15,2,0.000,ALERT,211.03,298.47,59.980,1545999304,"201051344000585","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1203327.7,1203327.7,6653,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999336,52938.00
12/28/2018 07:15,2,0.000,ALERT,211.48,298.17,60.022,1545999304,"201051344000853","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1203455.6,1203455.6,2913,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999338,52939.00
12/28/2018 07:15,2,0.000,ALERT,211.25,298.47,60.017,1545999304,"201051344001145","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1202284.2,1202284.2,6588,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999340,52940.00
12/28/2018 07:15,2,0.000,ALERT,211.03,298.47,59.980,1545999304,"201051344000438","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1196211.3,1196211.3,6605,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999342,52941.00
12/28/2018 07:15,2,0.000,ALERT,210.80,298.17,60.043,1545999304,"201051344001135","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1184696.8,1184696.8,6594,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999344,52942.00
12/28/2018 07:15,2,0.000,ALERT,211.03,298.47,59.980,1545999304,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1203097.5,1203097.5,2914,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999345,52943.00
12/28/2018 07:15,2,0.000,ALERT,211.03,297.87,60.028,1545999304,"201051344001203","174011545737251",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,1193233.6,1193233.6,6666,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999347,52944.00
12/28/2018 07:15,2,0.000,ALERT,211.03,298.77,60.028,1545999304,"201051344001230","174011545737251",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,1187892.1,1187892.1,6618,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999349,52945.00
12/28/2018 07:15,2,0.000,ALERT,210.57,298.17,60.028,1545999304,"201051344000646","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1182648.4,1182648.4,6607,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999351,52946.00
12/28/2018 07:15,2,0.000,ALERT,211.25,297.87,60.017,1545999304,"201051344000867","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1184589.8,1184589.8,30470,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999353,52947.00
12/28/2018 07:15,2,0.000,ALERT,211.70,298.17,60.028,1545999304,"201051344000633","174011545737251",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,1183533.5,1183533.5,30488,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545999354,52948.00
12/28/2018 07:15,2,0.000,ALERT,210.57,298.47,60.028,1545999304,"201051344000955","174011545737251",0.00,-2.00,0,296.66,299.67,0.0,0.0,0.000,1201315.1,1201315.1,6626,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999356,52949.00
12/28/2018 07:15,2,0.000,ALERT,211.25,297.57,60.028,1545999304,"201051344000648","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1191467.9,1191467.9,30447,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999358,52950.00
12/28/2018 07:15,2,0.000,ALERT,211.48,298.17,59.996,1545999304,"201051344000645","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1195728.2,1195728.2,30466,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999360,52951.00
12/28/2018 07:15,2,0.000,ALERT,211.03,299.07,60.022,1545999304,"201051344000569","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1212737.6,1212737.6,2771,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545999362,52952.00
12/28/2018 07:30,2,0.000,ALERT,211.48,299.67,59.996,1546000205,"201051344000579","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1212597.5,1212597.5,2922,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000208,52953.00
12/28/2018 07:30,2,0.000,ALERT,210.80,297.57,60.012,1546000205,"201051344001025","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1197282.0,1197282.0,6656,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000210,52954.00
12/28/2018 07:30,2,0.000,ALERT,211.03,298.17,60.006,1546000205,"201051344001093","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1189159.6,1189159.6,6659,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000212,52955.00
12/28/2018 07:30,2,0.000,ALERT,211.25,299.07,60.006,1546000205,"201051344000458","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1198821.2,1198821.2,2919,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000214,52956.00
12/28/2018 07:30,2,0.000,ALERT,211.03,298.77,60.012,1546000205,"201051344000890","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1193799.4,1193799.4,6600,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546000215,52957.00
12/28/2018 07:30,2,0.000,ALERT,211.25,298.77,60.012,1546000205,"201051344000988","174011545737251",0.00,-2.00,0,293.96,299.97,0.0,0.0,0.000,935725.9,935725.9,2923,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000217,52958.00
12/28/2018 07:30,2,0.000,ALERT,211.48,299.37,60.001,1546000205,"201051344000582","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1173749.7,1173749.7,6595,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000219,52959.00
12/28/2018 07:30,2,0.000,ALERT,211.48,299.67,60.006,1546000205,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1185719.0,1185719.0,30474,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000221,52960.00
12/28/2018 07:30,2,0.000,ALERT,211.93,299.37,60.006,1546000205,"201051344000576","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1198924.6,1198924.6,2938,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000223,52961.00
12/28/2018 07:30,2,0.000,ALERT,211.48,299.07,60.006,1546000205,"201051344001158","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1179225.3,1179225.3,2920,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000225,52962.00
12/28/2018 07:30,2,0.000,ALERT,211.25,297.87,60.001,1546000205,"201051344000917","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1190404.5,1190404.5,6621,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000226,52963.00
12/28/2018 07:30,2,0.000,ALERT,211.25,297.87,60.012,1546000205,"201051344000417","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,966738.4,966738.4,6634,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000228,52964.00
12/28/2018 07:30,2,0.000,ALERT,211.25,298.47,60.012,1546000205,"201051344000685","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1194814.5,1194814.5,6599,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000230,52965.00
12/28/2018 07:30,2,0.000,ALERT,211.25,297.57,60.049,1546000205,"201051344000651","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1188570.0,1188570.0,6613,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000232,52966.00
12/28/2018 07:30,2,0.000,ALERT,211.25,299.37,60.006,1546000205,"201051344000594","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1203553.4,1203553.4,30421,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546000234,52967.00
12/28/2018 07:30,2,0.000,ALERT,211.48,299.07,60.001,1546000205,"201051344000469","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1187698.8,1187698.8,2920,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000236,52968.00
12/28/2018 07:30,2,0.000,ALERT,211.03,298.47,60.017,1546000205,"201051344000585","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1203327.7,1203327.7,6655,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546000238,52969.00
12/28/2018 07:30,2,0.000,ALERT,211.93,298.77,60.017,1546000205,"201051344000853","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1203455.6,1203455.6,2915,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546000240,52970.00
12/28/2018 07:30,2,0.000,ALERT,211.25,298.47,59.996,1546000205,"201051344001145","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1202284.2,1202284.2,6590,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000241,52971.00
12/28/2018 07:30,2,0.000,ALERT,211.03,298.17,59.975,1546000205,"201051344000438","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1196211.3,1196211.3,6607,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000243,52972.00
12/28/2018 07:30,2,0.000,ALERT,210.80,298.47,60.006,1546000205,"201051344001135","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1184696.8,1184696.8,6596,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000245,52973.00
12/28/2018 07:30,2,0.000,ALERT,211.48,299.07,59.985,1546000205,"201051344000983","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1203097.5,1203097.5,2916,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000247,52974.00
12/28/2018 07:30,2,0.000,ALERT,211.03,297.87,60.006,1546000205,"201051344001203","174011545737251",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,1193233.6,1193233.6,6668,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000249,52975.00
12/28/2018 07:30,2,0.000,ALERT,211.03,298.77,60.006,1546000205,"201051344001230","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1187892.1,1187892.1,6620,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546000251,52976.00
12/28/2018 07:30,2,0.000,ALERT,210.80,298.17,60.012,1546000205,"201051344000646","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1182648.4,1182648.4,6609,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000252,52977.00
12/28/2018 07:30,2,0.000,ALERT,211.70,298.47,60.006,1546000205,"201051344000867","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1184589.8,1184589.8,30472,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000254,52978.00
12/28/2018 07:30,2,0.000,ALERT,212.16,298.77,60.006,1546000205,"201051344000633","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1183533.5,1183533.5,30490,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546000256,52979.00
12/28/2018 07:30,2,0.000,ALERT,210.57,298.17,60.012,1546000205,"201051344000955","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1201315.1,1201315.1,6628,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546000258,52980.00
12/28/2018 07:30,2,0.000,ALERT,211.48,298.17,59.990,1546000205,"201051344000648","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1191467.9,1191467.9,30449,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000260,52981.00
12/28/2018 07:30,2,0.000,ALERT,211.93,299.07,60.012,1546000205,"201051344000645","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1195728.2,1195728.2,30468,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000261,52982.00
12/28/2018 07:30,2,0.000,ALERT,211.48,299.67,60.006,1546000205,"201051344000569","174011545737251",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,1212737.6,1212737.6,2773,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546000263,52983.00
12/28/2018 07:45,2,0.000,ALERT,211.25,299.07,60.022,1546001104,"201051344000579","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1212597.5,1212597.5,2924,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001107,52984.00
12/28/2018 07:45,2,0.000,ALERT,210.57,296.66,60.049,1546001104,"201051344001025","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1197282.0,1197282.0,6658,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001109,52985.00
12/28/2018 07:45,2,0.000,ALERT,210.57,297.57,60.001,1546001104,"201051344001093","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1189159.6,1189159.6,6661,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001111,52986.00
12/28/2018 07:45,2,0.000,ALERT,211.03,298.47,60.012,1546001104,"201051344000458","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1198821.2,1198821.2,2921,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001113,52987.00
12/28/2018 07:45,2,0.000,ALERT,210.57,297.87,60.033,1546001104,"201051344000890","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1193799.4,1193799.4,6602,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001114,52988.00
12/28/2018 07:45,2,0.000,ALERT,211.03,298.47,59.975,1546001104,"201051344000988","174011545737251",0.00,-2.00,0,294.56,300.27,0.0,0.0,0.000,935725.9,935725.9,2925,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001116,52989.00
12/28/2018 07:45,2,0.000,ALERT,211.25,298.47,59.980,1546001104,"201051344000582","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1173749.7,1173749.7,6597,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001118,52990.00
12/28/2018 07:45,2,0.000,ALERT,211.25,299.07,60.006,1546001104,"201051344000868","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1185719.0,1185719.0,30476,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001120,52991.00
12/28/2018 07:45,2,0.000,ALERT,211.70,299.07,60.006,1546001104,"201051344000576","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1198924.6,1198924.6,2940,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001122,52992.00
12/28/2018 07:45,2,0.000,ALERT,211.25,298.47,60.006,1546001104,"201051344001158","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1179225.3,1179225.3,2922,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001123,52993.00
12/28/2018 07:45,2,0.000,ALERT,210.80,297.26,60.033,1546001104,"201051344000917","174011545737251",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,1190404.5,1190404.5,6623,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001125,52994.00
12/28/2018 07:45,2,0.000,ALERT,210.80,296.96,60.006,1546001104,"201051344000417","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,966738.4,966738.4,6636,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001127,52995.00
12/28/2018 07:45,2,0.000,ALERT,211.03,297.57,60.038,1546001104,"201051344000685","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1194814.5,1194814.5,6601,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001129,52996.00
12/28/2018 07:45,2,0.000,ALERT,210.80,296.96,59.985,1546001104,"201051344000651","174011545737251",0.00,-3.50,0,295.76,299.07,0.0,0.0,0.000,1188570.0,1188570.0,6615,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001131,52997.00
12/28/2018 07:45,2,0.000,ALERT,211.03,299.07,60.006,1546001104,"201051344000594","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1203553.4,1203553.4,30423,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001133,52998.00
12/28/2018 07:45,2,0.000,ALERT,211.48,298.47,60.001,1546001104,"201051344000469","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1187698.8,1187698.8,2922,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001134,52999.00
12/28/2018 07:45,2,0.000,ALERT,210.80,297.57,59.996,1546001104,"201051344000585","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1203327.7,1203327.7,6657,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001136,53000.00
12/28/2018 07:45,2,0.000,ALERT,211.70,298.47,59.985,1546001104,"201051344000853","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1203455.6,1203455.6,2917,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001138,53001.00
12/28/2018 07:45,2,0.000,ALERT,211.03,297.87,60.017,1546001104,"201051344001145","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1202284.2,1202284.2,6592,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001140,53002.00
12/28/2018 07:45,2,0.000,ALERT,210.80,297.57,60.012,1546001104,"201051344000438","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1196211.3,1196211.3,6609,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001142,53003.00
12/28/2018 07:45,2,0.000,ALERT,210.35,297.57,59.969,1546001104,"201051344001135","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1184696.8,1184696.8,6598,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001143,53004.00
12/28/2018 07:45,2,0.000,ALERT,211.25,298.77,59.985,1546001104,"201051344000983","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1203097.5,1203097.5,2918,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001145,53005.00
12/28/2018 07:45,2,0.000,ALERT,210.80,297.26,60.006,1546001104,"201051344001203","174011545737251",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,1193233.6,1193233.6,6670,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001147,53006.00
12/28/2018 07:45,2,0.000,ALERT,210.57,297.87,60.001,1546001104,"201051344001230","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1187892.1,1187892.1,6622,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001149,53007.00
12/28/2018 07:45,2,0.000,ALERT,210.35,297.26,60.012,1546001104,"201051344000646","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1182648.4,1182648.4,6611,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001151,53008.00
12/28/2018 07:45,2,0.000,ALERT,211.48,298.17,60.012,1546001104,"201051344000867","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1184589.8,1184589.8,30474,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001152,53009.00
12/28/2018 07:45,2,0.000,ALERT,211.93,298.47,60.012,1546001104,"201051344000633","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1183533.5,1183533.5,30492,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001154,53010.00
12/28/2018 07:45,2,0.000,ALERT,210.35,297.57,60.012,1546001104,"201051344000955","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1201315.1,1201315.1,6630,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001156,53011.00
12/28/2018 07:45,2,0.000,ALERT,211.48,297.87,60.054,1546001104,"201051344000648","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1191467.9,1191467.9,30451,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546001158,53012.00
12/28/2018 07:45,2,0.000,ALERT,211.70,298.47,59.969,1546001104,"201051344000645","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1195728.2,1195728.2,30470,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001160,53013.00
12/28/2018 07:45,2,0.000,ALERT,211.25,299.07,60.012,1546001104,"201051344000569","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1212737.6,1212737.6,2775,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546001162,53014.00
12/28/2018 08:00,2,0.000,ALERT,212.61,302.68,60.017,1546002004,"201051344000579","174011545737251",0.00,-2.50,0,297.26,320.11,0.0,0.0,0.000,1212597.5,1212597.5,2926,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002007,53015.00
12/28/2018 08:00,2,0.000,ALERT,211.70,299.97,59.980,1546002004,"201051344001025","174011545737251",0.00,-3.50,0,294.86,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6660,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002009,53016.00
12/28/2018 08:00,2,0.000,ALERT,211.93,300.57,60.017,1546002004,"201051344001093","174011545737251",0.00,-1.50,0,295.16,303.28,0.0,0.0,0.000,1189159.6,1189159.6,6663,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002011,53017.00
12/28/2018 08:00,2,0.000,ALERT,212.61,302.07,60.006,1546002004,"201051344000458","174011545737251",0.00,-1.00,0,296.36,320.41,0.0,0.0,0.000,1198821.2,1198821.2,2923,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002012,53018.00
12/28/2018 08:00,2,0.000,ALERT,211.70,300.87,59.990,1546002004,"201051344000890","174011545737251",0.00,-2.50,0,295.76,304.18,0.0,0.0,0.000,1193799.4,1193799.4,6604,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002014,53019.00
12/28/2018 08:00,2,0.000,ALERT,212.38,302.07,59.964,1546002004,"201051344000988","174011545737251",0.00,-2.50,0,293.66,318.91,0.0,0.0,0.000,935725.9,935725.9,2927,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002016,53020.00
12/28/2018 08:00,2,0.000,ALERT,212.38,301.47,60.049,1546002004,"201051344000582","174011545737251",0.00,-3.50,0,296.06,304.18,0.0,0.0,0.000,1173749.7,1173749.7,6599,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002018,53021.00
12/28/2018 08:00,2,0.000,ALERT,212.61,302.98,60.054,1546002004,"201051344000868","174011545737251",0.00,-2.50,0,296.66,321.01,0.0,0.0,0.000,1185719.0,1185719.0,30478,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002020,53022.00
12/28/2018 08:00,2,0.000,ALERT,213.29,302.68,60.012,1546002004,"201051344000576","174011545737251",0.00,-2.50,0,296.36,319.81,0.0,0.0,0.000,1198924.6,1198924.6,2942,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002022,53023.00
12/28/2018 08:00,2,0.000,ALERT,212.83,302.07,60.006,1546002004,"201051344001158","174011545737251",0.00,-3.50,0,295.76,318.91,0.0,0.0,0.000,1179225.3,1179225.3,2924,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002024,53024.00
12/28/2018 08:00,2,0.000,ALERT,212.16,300.27,60.017,1546002004,"201051344000917","174011545737251",0.00,-1.50,0,293.96,302.68,0.0,0.0,0.000,1190404.5,1190404.5,6625,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002025,53025.00
12/28/2018 08:00,2,0.000,ALERT,212.16,300.27,60.022,1546002004,"201051344000417","174011545737251",0.00,-3.00,0,294.86,303.28,0.0,0.0,0.000,966738.4,966738.4,6638,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002027,53026.00
12/28/2018 08:00,2,0.000,ALERT,212.16,300.57,60.022,1546002004,"201051344000685","174011545737251",0.00,-2.50,0,295.46,303.88,0.0,0.0,0.000,1194814.5,1194814.5,6603,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002029,53027.00
12/28/2018 08:00,2,0.000,ALERT,212.16,299.97,60.001,1546002004,"201051344000651","174011545737251",0.00,-4.00,0,294.86,302.37,0.0,0.0,0.000,1188570.0,1188570.0,6617,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002031,53028.00
12/28/2018 08:00,2,0.000,ALERT,212.38,302.68,60.059,1546002004,"201051344000594","174011545737251",0.00,-3.00,0,296.06,320.71,0.0,0.0,0.000,1203553.4,1203553.4,30425,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002033,53029.00
12/28/2018 08:00,2,0.000,ALERT,212.83,302.07,60.012,1546002004,"201051344000469","174011545737251",0.00,-3.50,0,295.46,318.91,0.0,0.0,0.000,1187698.8,1187698.8,2924,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002034,53030.00
12/28/2018 08:00,2,0.000,ALERT,212.16,300.87,60.022,1546002004,"201051344000585","174011545737251",0.00,-2.50,0,294.86,303.28,0.0,0.0,0.000,1203327.7,1203327.7,6659,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002036,53031.00
12/28/2018 08:00,2,0.000,ALERT,213.29,302.07,60.012,1546002004,"201051344000853","174011545737251",0.00,-3.00,0,296.36,320.11,0.0,0.0,0.000,1203455.6,1203455.6,2919,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002038,53032.00
12/28/2018 08:00,2,0.000,ALERT,212.16,300.87,60.017,1546002004,"201051344001145","174011545737251",0.00,-3.00,0,295.76,304.18,0.0,0.0,0.000,1202284.2,1202284.2,6594,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002040,53033.00
12/28/2018 08:00,2,0.000,ALERT,211.93,300.57,60.022,1546002004,"201051344000438","174011545737251",0.00,-3.50,0,295.46,303.58,0.0,0.0,0.000,1196211.3,1196211.3,6611,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002042,53034.00
12/28/2018 08:00,2,0.000,ALERT,211.70,300.57,60.043,1546002004,"201051344001135","174011545737251",0.00,-2.50,0,295.46,303.28,0.0,0.0,0.000,1184696.8,1184696.8,6600,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002044,53035.00
12/28/2018 08:00,2,0.000,ALERT,212.61,302.07,60.054,1546002004,"201051344000983","174011545737251",0.00,-2.50,0,296.66,319.81,0.0,0.0,0.000,1203097.5,1203097.5,2920,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002045,53036.00
12/28/2018 08:00,2,0.000,ALERT,211.93,300.27,60.070,1546002004,"201051344001203","174011545737251",0.00,-3.00,0,295.16,304.18,0.0,0.0,0.000,1193233.6,1193233.6,6672,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002047,53037.00
