ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 08:00,2,0.000,ALERT,211.93,300.87,60.017,1546002004,"201051344001230","174011545737251",0.00,-2.50,0,295.46,304.18,0.0,0.0,0.000,1187892.1,1187892.1,6624,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002049,53038.00
12/28/2018 08:00,2,0.000,ALERT,211.70,300.57,60.022,1546002004,"201051344000646","174011545737251",0.00,-3.00,0,294.56,303.28,0.0,0.0,0.000,1182648.4,1182648.4,6613,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002051,53039.00
12/28/2018 08:00,2,0.000,ALERT,213.06,301.77,60.006,1546002004,"201051344000867","174011545737251",0.00,-1.50,0,295.76,320.71,0.0,0.0,0.000,1184589.8,1184589.8,30476,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002053,53040.00
12/28/2018 08:00,2,0.000,ALERT,213.29,301.77,60.017,1546002004,"201051344000633","174011545737251",0.00,-3.00,0,294.86,319.81,0.0,0.0,0.000,1183533.5,1183533.5,30494,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002055,53041.00
12/28/2018 08:00,2,0.000,ALERT,211.48,300.57,60.022,1546002004,"201051344000955","174011545737251",0.00,-2.50,0,295.46,303.58,0.0,0.0,0.000,1201315.1,1201315.1,6632,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002056,53042.00
12/28/2018 08:00,2,0.000,ALERT,212.83,301.47,60.006,1546002004,"201051344000648","174011545737251",0.00,-3.50,0,295.76,319.81,0.0,0.0,0.000,1191467.9,1191467.9,30453,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002058,53043.00
12/28/2018 08:00,2,0.000,ALERT,213.06,302.07,60.012,1546002004,"201051344000645","174011545737251",0.00,-2.00,0,296.36,319.81,0.0,0.0,0.000,1195728.2,1195728.2,30472,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002060,53044.00
12/28/2018 08:00,2,0.000,ALERT,212.83,302.68,60.017,1546002004,"201051344000569","174011545737251",0.00,-3.00,0,296.96,320.71,0.0,0.0,0.000,1212737.6,1212737.6,2777,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002062,53045.00
12/28/2018 08:15,2,0.000,ALERT,212.16,301.47,59.969,1546002904,"201051344000579","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2928,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002907,53046.00
12/28/2018 08:15,2,0.000,ALERT,211.48,299.67,60.006,1546002904,"201051344001025","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1197282.0,1197282.0,6662,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002908,53047.00
12/28/2018 08:15,2,0.000,ALERT,211.70,300.27,60.006,1546002904,"201051344001093","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1189159.6,1189159.6,6665,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002910,53048.00
12/28/2018 08:15,2,0.000,ALERT,212.16,300.87,60.049,1546002904,"201051344000458","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1198821.2,1198821.2,2925,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002912,53049.00
12/28/2018 08:15,2,0.000,ALERT,211.70,300.87,60.006,1546002904,"201051344000890","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1193799.4,1193799.4,6606,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002914,53050.00
12/28/2018 08:15,2,0.000,ALERT,211.93,300.87,60.012,1546002904,"201051344000988","174011545737251",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,935725.9,935725.9,2929,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002916,53051.00
12/28/2018 08:15,2,0.000,ALERT,212.16,301.47,60.049,1546002904,"201051344000582","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,1173749.7,1173749.7,6601,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002917,53052.00
12/28/2018 08:15,2,0.000,ALERT,212.16,301.47,59.969,1546002904,"201051344000868","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1185719.0,1185719.0,30480,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002919,53053.00
12/28/2018 08:15,2,0.000,ALERT,212.61,301.47,60.012,1546002904,"201051344000576","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1198924.6,1198924.6,2944,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002921,53054.00
12/28/2018 08:15,2,0.000,ALERT,212.38,300.87,60.022,1546002904,"201051344001158","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1179225.3,1179225.3,2926,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002923,53055.00
12/28/2018 08:15,2,0.000,ALERT,211.93,299.67,59.990,1546002904,"201051344000917","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1190404.5,1190404.5,6627,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002925,53056.00
12/28/2018 08:15,2,0.000,ALERT,211.93,299.67,60.012,1546002904,"201051344000417","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,966738.4,966738.4,6640,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002926,53057.00
12/28/2018 08:15,2,0.000,ALERT,212.16,300.27,60.049,1546002904,"201051344000685","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1194814.5,1194814.5,6605,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002928,53058.00
12/28/2018 08:15,2,0.000,ALERT,211.93,299.37,60.012,1546002904,"201051344000651","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1188570.0,1188570.0,6619,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002930,53059.00
12/28/2018 08:15,2,0.000,ALERT,211.93,301.47,60.012,1546002904,"201051344000594","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1203553.4,1203553.4,30427,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002932,53060.00
12/28/2018 08:15,2,0.000,ALERT,212.38,300.87,60.017,1546002904,"201051344000469","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,1187698.8,1187698.8,2926,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002934,53061.00
12/28/2018 08:15,2,0.000,ALERT,211.93,300.57,60.012,1546002904,"201051344000585","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1203327.7,1203327.7,6661,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002935,53062.00
12/28/2018 08:15,2,0.000,ALERT,212.83,300.87,60.012,1546002904,"201051344000853","174011545737251",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,1203455.6,1203455.6,2921,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002937,53063.00
12/28/2018 08:15,2,0.000,ALERT,211.93,300.57,60.006,1546002904,"201051344001145","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1202284.2,1202284.2,6596,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002939,53064.00
12/28/2018 08:15,2,0.000,ALERT,211.70,300.27,60.012,1546002904,"201051344000438","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1196211.3,1196211.3,6613,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002941,53065.00
12/28/2018 08:15,2,0.000,ALERT,211.48,300.27,60.012,1546002904,"201051344001135","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1184696.8,1184696.8,6602,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002943,53066.00
12/28/2018 08:15,2,0.000,ALERT,212.16,301.17,60.012,1546002904,"201051344000983","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1203097.5,1203097.5,2922,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002945,53067.00
12/28/2018 08:15,2,0.000,ALERT,211.70,299.97,60.012,1546002904,"201051344001203","174011545737251",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,1193233.6,1193233.6,6674,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002946,53068.00
12/28/2018 08:15,2,0.000,ALERT,211.70,300.57,60.017,1546002904,"201051344001230","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1187892.1,1187892.1,6626,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002948,53069.00
12/28/2018 08:15,2,0.000,ALERT,211.48,299.97,60.012,1546002904,"201051344000646","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1182648.4,1182648.4,6615,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002950,53070.00
12/28/2018 08:15,2,0.000,ALERT,212.38,300.57,60.006,1546002904,"201051344000867","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1184589.8,1184589.8,30478,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002952,53071.00
12/28/2018 08:15,2,0.000,ALERT,212.83,300.57,60.012,1546002904,"201051344000633","174011545737251",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,1183533.5,1183533.5,30496,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002954,53072.00
12/28/2018 08:15,2,0.000,ALERT,211.25,300.27,60.017,1546002904,"201051344000955","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1201315.1,1201315.1,6634,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002955,53073.00
12/28/2018 08:15,2,0.000,ALERT,212.38,300.27,60.049,1546002904,"201051344000648","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1191467.9,1191467.9,30455,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002957,53074.00
12/28/2018 08:15,2,0.000,ALERT,212.61,300.87,60.006,1546002904,"201051344000645","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1195728.2,1195728.2,30474,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546002959,53075.00
12/28/2018 08:15,2,0.000,ALERT,212.16,301.47,60.059,1546002904,"201051344000569","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1212737.6,1212737.6,2779,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546002961,53076.00
12/28/2018 08:30,2,0.000,ALERT,212.83,302.68,60.054,1546003804,"201051344000579","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1212597.5,1212597.5,2930,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003806,53077.00
12/28/2018 08:30,2,0.000,ALERT,212.16,300.57,60.033,1546003804,"201051344001025","174011545737251",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6664,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003808,53078.00
12/28/2018 08:30,2,0.000,ALERT,212.38,301.47,60.033,1546003804,"201051344001093","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1189159.6,1189159.6,6667,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003810,53079.00
12/28/2018 08:30,2,0.000,ALERT,212.61,302.07,60.022,1546003804,"201051344000458","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1198821.2,1198821.2,2927,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003812,53080.00
12/28/2018 08:30,2,0.000,ALERT,212.38,301.77,60.028,1546003804,"201051344000890","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1193799.4,1193799.4,6608,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003814,53081.00
12/28/2018 08:30,2,0.000,ALERT,212.38,301.77,60.028,1546003804,"201051344000988","174011545737251",0.00,-2.50,0,296.36,302.98,0.0,0.0,0.000,935725.9,935725.9,2931,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003816,53082.00
12/28/2018 08:30,2,0.000,ALERT,212.83,302.37,60.059,1546003804,"201051344000582","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1173749.7,1173749.7,6603,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003817,53083.00
12/28/2018 08:30,2,0.000,ALERT,212.83,302.68,60.028,1546003804,"201051344000868","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1185719.0,1185719.0,30482,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003819,53084.00
12/28/2018 08:30,2,0.000,ALERT,213.29,302.68,60.033,1546003804,"201051344000576","174011545737251",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,1198924.6,1198924.6,2946,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003821,53085.00
12/28/2018 08:30,2,0.000,ALERT,212.83,301.77,60.028,1546003804,"201051344001158","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1179225.3,1179225.3,2928,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003823,53086.00
12/28/2018 08:30,2,0.000,ALERT,212.61,300.87,60.033,1546003804,"201051344000917","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1190404.5,1190404.5,6629,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003825,53087.00
12/28/2018 08:30,2,0.000,ALERT,212.61,300.87,60.028,1546003804,"201051344000417","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,966738.4,966738.4,6642,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003826,53088.00
12/28/2018 08:30,2,0.000,ALERT,212.61,301.47,60.033,1546003804,"201051344000685","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1194814.5,1194814.5,6607,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003828,53089.00
12/28/2018 08:30,2,0.000,ALERT,212.61,300.57,60.033,1546003804,"201051344000651","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1188570.0,1188570.0,6621,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003830,53090.00
12/28/2018 08:30,2,0.000,ALERT,212.38,302.37,60.028,1546003804,"201051344000594","174011545737251",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,1203553.4,1203553.4,30429,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003832,53091.00
12/28/2018 08:30,2,0.000,ALERT,212.83,302.07,60.012,1546003804,"201051344000469","174011545737251",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,1187698.8,1187698.8,2928,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003834,53092.00
12/28/2018 08:30,2,0.000,ALERT,212.61,301.47,60.028,1546003804,"201051344000585","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1203327.7,1203327.7,6663,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003836,53093.00
12/28/2018 08:30,2,0.000,ALERT,213.29,301.77,60.012,1546003804,"201051344000853","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1203455.6,1203455.6,2923,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003838,53094.00
12/28/2018 08:30,2,0.000,ALERT,212.61,301.77,60.028,1546003804,"201051344001145","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1202284.2,1202284.2,6598,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003839,53095.00
12/28/2018 08:30,2,0.000,ALERT,212.61,301.47,59.996,1546003804,"201051344000438","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1196211.3,1196211.3,6615,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003841,53096.00
12/28/2018 08:30,2,0.000,ALERT,212.16,301.47,60.022,1546003804,"201051344001135","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1184696.8,1184696.8,6604,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003843,53097.00
12/28/2018 08:30,2,0.000,ALERT,212.61,302.07,60.070,1546003804,"201051344000983","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1203097.5,1203097.5,2924,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003845,53098.00
12/28/2018 08:30,2,0.000,ALERT,212.38,300.87,60.028,1546003804,"201051344001203","174011545737251",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,1193233.6,1193233.6,6676,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003847,53099.00
12/28/2018 08:30,2,0.000,ALERT,212.38,301.77,60.028,1546003804,"201051344001230","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1187892.1,1187892.1,6628,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003849,53100.00
12/28/2018 08:30,2,0.000,ALERT,212.16,301.17,60.028,1546003804,"201051344000646","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1182648.4,1182648.4,6617,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003851,53101.00
12/28/2018 08:30,2,0.000,ALERT,213.06,301.47,59.980,1546003804,"201051344000867","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1184589.8,1184589.8,30480,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003852,53102.00
12/28/2018 08:30,2,0.000,ALERT,213.51,301.77,60.028,1546003804,"201051344000633","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1183533.5,1183533.5,30498,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003854,53103.00
12/28/2018 08:30,2,0.000,ALERT,211.93,301.47,60.033,1546003804,"201051344000955","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1201315.1,1201315.1,6636,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003856,53104.00
12/28/2018 08:30,2,0.000,ALERT,212.83,301.17,60.001,1546003804,"201051344000648","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1191467.9,1191467.9,30457,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546003858,53105.00
12/28/2018 08:30,2,0.000,ALERT,213.29,301.77,60.017,1546003804,"201051344000645","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1195728.2,1195728.2,30476,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003860,53106.00
12/28/2018 08:30,2,0.000,ALERT,212.83,302.37,60.033,1546003804,"201051344000569","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1212737.6,1212737.6,2781,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546003862,53107.00
12/28/2018 08:45,2,0.000,ALERT,212.61,302.07,60.022,1546004704,"201051344000579","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2932,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004707,53108.00
12/28/2018 08:45,2,0.000,ALERT,212.16,300.27,60.006,1546004704,"201051344001025","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1197282.0,1197282.0,6666,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004709,53109.00
12/28/2018 08:45,2,0.000,ALERT,212.38,301.17,60.043,1546004704,"201051344001093","174011545737251",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,1189159.6,1189159.6,6669,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004711,53110.00
12/28/2018 08:45,2,0.000,ALERT,212.61,301.47,60.006,1546004704,"201051344000458","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1198821.2,1198821.2,2929,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546004713,53111.00
12/28/2018 08:45,2,0.000,ALERT,212.38,301.47,59.990,1546004704,"201051344000890","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1193799.4,1193799.4,6610,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004715,53112.00
12/28/2018 08:45,2,0.000,ALERT,212.38,301.47,60.012,1546004704,"201051344000988","174011545737251",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,935725.9,935725.9,2933,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546004717,53113.00
12/28/2018 08:45,2,0.000,ALERT,212.83,302.07,60.001,1546004704,"201051344000582","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1173749.7,1173749.7,6605,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004719,53114.00
12/28/2018 08:45,2,0.000,ALERT,212.61,302.07,60.028,1546004704,"201051344000868","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1185719.0,1185719.0,30484,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004721,53115.00
12/28/2018 08:45,2,0.000,ALERT,213.06,302.07,60.054,1546004704,"201051344000576","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1198924.6,1198924.6,2948,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004723,53116.00
12/28/2018 08:45,2,0.000,ALERT,212.83,301.47,60.017,1546004704,"201051344001158","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1179225.3,1179225.3,2930,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004725,53117.00
12/28/2018 08:45,2,0.000,ALERT,212.61,300.57,59.990,1546004704,"201051344000917","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1190404.5,1190404.5,6631,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546004726,53118.00
12/28/2018 08:45,2,0.000,ALERT,212.61,300.57,60.059,1546004704,"201051344000417","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,966738.4,966738.4,6644,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004728,53119.00
12/28/2018 08:45,2,0.000,ALERT,212.83,301.17,59.996,1546004704,"201051344000685","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1194814.5,1194814.5,6609,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546004730,53120.00
12/28/2018 08:45,2,0.000,ALERT,212.61,300.27,59.969,1546004704,"201051344000651","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,1188570.0,1188570.0,6623,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004732,53121.00
12/28/2018 08:45,2,0.000,ALERT,212.38,302.07,60.033,1546004704,"201051344000594","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1203553.4,1203553.4,30431,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546004734,53122.00
12/28/2018 08:45,2,0.000,ALERT,212.83,301.47,60.006,1546004704,"201051344000469","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1187698.8,1187698.8,2930,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004735,53123.00
12/28/2018 08:45,2,0.000,ALERT,212.61,301.17,60.012,1546004704,"201051344000585","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1203327.7,1203327.7,6665,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004737,53124.00
12/28/2018 08:45,2,0.000,ALERT,213.29,301.47,59.996,1546004704,"201051344000853","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1203455.6,1203455.6,2925,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004739,53125.00
12/28/2018 08:45,2,0.000,ALERT,212.61,301.17,60.022,1546004704,"201051344001145","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1202284.2,1202284.2,6600,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004741,53126.00
12/28/2018 08:45,2,0.000,ALERT,212.38,301.17,60.012,1546004704,"201051344000438","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1196211.3,1196211.3,6617,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004743,53127.00
12/28/2018 08:45,2,0.000,ALERT,212.16,301.17,60.006,1546004704,"201051344001135","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1184696.8,1184696.8,6606,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004745,53128.00
12/28/2018 08:45,2,0.000,ALERT,212.61,301.47,59.996,1546004704,"201051344000983","174011545737251",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,1203097.5,1203097.5,2926,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004746,53129.00
12/28/2018 08:45,2,0.000,ALERT,212.38,300.87,60.049,1546004704,"201051344001203","174011545737251",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,1193233.6,1193233.6,6678,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004748,53130.00
12/28/2018 08:45,2,0.000,ALERT,212.38,301.47,60.012,1546004704,"201051344001230","174011545737251",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,1187892.1,1187892.1,6630,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004750,53131.00
12/28/2018 08:45,2,0.000,ALERT,212.16,301.17,60.012,1546004704,"201051344000646","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1182648.4,1182648.4,6619,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004752,53132.00
12/28/2018 08:45,2,0.000,ALERT,213.06,300.87,59.975,1546004704,"201051344000867","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1184589.8,1184589.8,30482,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004754,53133.00
12/28/2018 08:45,2,0.000,ALERT,213.29,301.17,60.006,1546004704,"201051344000633","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30500,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546004756,53134.00
12/28/2018 08:45,2,0.000,ALERT,212.16,301.17,60.006,1546004704,"201051344000955","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1201315.1,1201315.1,6638,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004758,53135.00
12/28/2018 08:45,2,0.000,ALERT,212.83,300.87,60.054,1546004704,"201051344000648","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1191467.9,1191467.9,30459,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546004760,53136.00
12/28/2018 08:45,2,0.000,ALERT,213.06,301.47,59.980,1546004704,"201051344000645","174011545737251",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,1195728.2,1195728.2,30478,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546004761,53137.00
12/28/2018 08:45,2,0.000,ALERT,212.61,302.07,60.028,1546004704,"201051344000569","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1212737.6,1212737.6,2783,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546004763,53138.00
12/28/2018 09:00,2,0.000,ALERT,212.83,302.68,60.006,1546005604,"201051344000579","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1212597.5,1212597.5,2934,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005606,53139.00
12/28/2018 09:00,2,0.000,ALERT,212.16,300.57,59.996,1546005604,"201051344001025","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6668,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005608,53140.00
12/28/2018 09:00,2,0.000,ALERT,212.38,301.17,60.017,1546005604,"201051344001093","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1189159.6,1189159.6,6671,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005610,53141.00
12/28/2018 09:00,2,0.000,ALERT,212.61,302.07,59.996,1546005604,"201051344000458","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1198821.2,1198821.2,2931,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005612,53142.00
12/28/2018 09:00,2,0.000,ALERT,212.16,301.77,60.001,1546005604,"201051344000890","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1193799.4,1193799.4,6612,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005614,53143.00
12/28/2018 09:00,2,0.000,ALERT,212.61,301.77,59.953,1546005604,"201051344000988","174011545737251",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,935725.9,935725.9,2935,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005616,53144.00
12/28/2018 09:00,2,0.000,ALERT,212.83,302.07,60.001,1546005604,"201051344000582","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1173749.7,1173749.7,6607,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005618,53145.00
12/28/2018 09:00,2,0.000,ALERT,212.83,302.68,60.001,1546005604,"201051344000868","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1185719.0,1185719.0,30486,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005620,53146.00
12/28/2018 09:00,2,0.000,ALERT,213.29,302.68,60.033,1546005604,"201051344000576","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1198924.6,1198924.6,2950,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005621,53147.00
12/28/2018 09:00,2,0.000,ALERT,212.83,302.07,60.006,1546005604,"201051344001158","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1179225.3,1179225.3,2932,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005623,53148.00
12/28/2018 09:00,2,0.000,ALERT,212.61,300.87,59.969,1546005604,"201051344000917","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1190404.5,1190404.5,6633,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005625,53149.00
12/28/2018 09:00,2,0.000,ALERT,212.61,300.87,59.996,1546005604,"201051344000417","174011545737251",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,966738.4,966738.4,6646,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005627,53150.00
12/28/2018 09:00,2,0.000,ALERT,212.61,301.17,60.006,1546005604,"201051344000685","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1194814.5,1194814.5,6611,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005629,53151.00
12/28/2018 09:00,2,0.000,ALERT,212.61,300.57,59.996,1546005604,"201051344000651","174011545737251",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,1188570.0,1188570.0,6625,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005630,53152.00
12/28/2018 09:00,2,0.000,ALERT,212.38,302.68,60.043,1546005604,"201051344000594","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1203553.4,1203553.4,30433,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005632,53153.00
12/28/2018 09:00,2,0.000,ALERT,212.83,302.07,59.985,1546005604,"201051344000469","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1187698.8,1187698.8,2932,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005634,53154.00
12/28/2018 09:00,2,0.000,ALERT,212.38,301.47,59.996,1546005604,"201051344000585","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1203327.7,1203327.7,6667,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005636,53155.00
12/28/2018 09:00,2,0.000,ALERT,213.29,302.07,60.054,1546005604,"201051344000853","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1203455.6,1203455.6,2927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005638,53156.00
12/28/2018 09:00,2,0.000,ALERT,212.61,301.47,59.990,1546005604,"201051344001145","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1202284.2,1202284.2,6602,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005640,53157.00
12/28/2018 09:00,2,0.000,ALERT,212.38,301.17,60.001,1546005604,"201051344000438","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1196211.3,1196211.3,6619,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005642,53158.00
12/28/2018 09:00,2,0.000,ALERT,212.16,301.47,60.001,1546005604,"201051344001135","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1184696.8,1184696.8,6608,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005644,53159.00
12/28/2018 09:00,2,0.000,ALERT,212.61,302.07,59.985,1546005604,"201051344000983","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1203097.5,1203097.5,2928,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005646,53160.00
12/28/2018 09:00,2,0.000,ALERT,212.38,300.87,59.969,1546005604,"201051344001203","174011545737251",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,1193233.6,1193233.6,6680,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005647,53161.00
12/28/2018 09:00,2,0.000,ALERT,212.38,301.77,60.001,1546005604,"201051344001230","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1187892.1,1187892.1,6632,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005649,53162.00
12/28/2018 09:00,2,0.000,ALERT,212.16,301.17,59.996,1546005604,"201051344000646","174011545737251",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,1182648.4,1182648.4,6621,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005651,53163.00
12/28/2018 09:00,2,0.000,ALERT,213.06,301.47,60.028,1546005604,"201051344000867","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,1184589.8,1184589.8,30484,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005653,53164.00
12/28/2018 09:00,2,0.000,ALERT,213.51,301.77,60.001,1546005604,"201051344000633","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1183533.5,1183533.5,30502,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005655,53165.00
12/28/2018 09:00,2,0.000,ALERT,211.93,301.17,60.006,1546005604,"201051344000955","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1201315.1,1201315.1,6640,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005656,53166.00
12/28/2018 09:00,2,0.000,ALERT,212.83,301.17,60.006,1546005604,"201051344000648","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1191467.9,1191467.9,30461,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546005658,53167.00
12/28/2018 09:00,2,0.000,ALERT,213.29,302.07,60.012,1546005604,"201051344000645","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1195728.2,1195728.2,30480,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005660,53168.00
12/28/2018 09:00,2,0.000,ALERT,212.83,302.37,60.012,1546005604,"201051344000569","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1212737.6,1212737.6,2785,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546005662,53169.00
12/28/2018 09:15,2,0.000,ALERT,212.38,301.47,60.028,1546006504,"201051344000579","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1212597.5,1212597.5,2936,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006507,53170.00
12/28/2018 09:15,2,0.000,ALERT,211.93,299.97,60.033,1546006504,"201051344001025","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1197282.0,1197282.0,6670,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006509,53171.00
12/28/2018 09:15,2,0.000,ALERT,212.16,300.57,60.022,1546006504,"201051344001093","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1189159.6,1189159.6,6673,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006510,53172.00
12/28/2018 09:15,2,0.000,ALERT,212.38,300.87,60.028,1546006504,"201051344000458","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1198821.2,1198821.2,2933,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006512,53173.00
12/28/2018 09:15,2,0.000,ALERT,211.93,300.87,60.022,1546006504,"201051344000890","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1193799.4,1193799.4,6614,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006514,53174.00
12/28/2018 09:15,2,0.000,ALERT,212.16,300.57,60.022,1546006504,"201051344000988","174011545737251",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,935725.9,935725.9,2937,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006516,53175.00
12/28/2018 09:15,2,0.000,ALERT,212.61,301.47,60.022,1546006504,"201051344000582","174011545737251",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,1173749.7,1173749.7,6609,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006518,53176.00
12/28/2018 09:15,2,0.000,ALERT,212.38,301.17,60.028,1546006504,"201051344000868","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1185719.0,1185719.0,30488,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006520,53177.00
12/28/2018 09:15,2,0.000,ALERT,212.83,301.17,60.028,1546006504,"201051344000576","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1198924.6,1198924.6,2952,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006521,53178.00
12/28/2018 09:15,2,0.000,ALERT,212.61,300.57,60.028,1546006504,"201051344001158","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1179225.3,1179225.3,2934,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006523,53179.00
12/28/2018 09:15,2,0.000,ALERT,212.38,300.27,60.022,1546006504,"201051344000917","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1190404.5,1190404.5,6635,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006525,53180.00
12/28/2018 09:15,2,0.000,ALERT,212.38,299.97,60.075,1546006504,"201051344000417","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,966738.4,966738.4,6648,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006527,53181.00
12/28/2018 09:15,2,0.000,ALERT,212.38,300.57,60.001,1546006504,"201051344000685","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1194814.5,1194814.5,6613,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006529,53182.00
