ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 09:15,2,0.000,ALERT,212.16,299.97,60.022,1546006504,"201051344000651","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1188570.0,1188570.0,6627,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006530,53183.00
12/28/2018 09:15,2,0.000,ALERT,212.16,301.17,60.028,1546006504,"201051344000594","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1203553.4,1203553.4,30435,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006532,53184.00
12/28/2018 09:15,2,0.000,ALERT,212.61,300.57,60.028,1546006504,"201051344000469","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1187698.8,1187698.8,2934,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006534,53185.00
12/28/2018 09:15,2,0.000,ALERT,212.16,300.87,60.022,1546006504,"201051344000585","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1203327.7,1203327.7,6669,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006536,53186.00
12/28/2018 09:15,2,0.000,ALERT,212.83,300.57,60.028,1546006504,"201051344000853","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1203455.6,1203455.6,2929,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006538,53187.00
12/28/2018 09:15,2,0.000,ALERT,212.38,300.87,60.022,1546006504,"201051344001145","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1202284.2,1202284.2,6604,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006540,53188.00
12/28/2018 09:15,2,0.000,ALERT,212.16,300.57,60.022,1546006504,"201051344000438","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1196211.3,1196211.3,6621,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006542,53189.00
12/28/2018 09:15,2,0.000,ALERT,211.70,300.57,60.022,1546006504,"201051344001135","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1184696.8,1184696.8,6610,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006543,53190.00
12/28/2018 09:15,2,0.000,ALERT,212.38,300.87,59.996,1546006504,"201051344000983","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1203097.5,1203097.5,2930,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006545,53191.00
12/28/2018 09:15,2,0.000,ALERT,212.16,300.27,60.054,1546006504,"201051344001203","174011545737251",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,1193233.6,1193233.6,6682,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006547,53192.00
12/28/2018 09:15,2,0.000,ALERT,212.16,300.87,60.028,1546006504,"201051344001230","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1187892.1,1187892.1,6634,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006549,53193.00
12/28/2018 09:15,2,0.000,ALERT,211.93,300.57,60.022,1546006504,"201051344000646","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1182648.4,1182648.4,6623,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006551,53194.00
12/28/2018 09:15,2,0.000,ALERT,212.61,300.27,59.996,1546006504,"201051344000867","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1184589.8,1184589.8,30486,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006553,53195.00
12/28/2018 09:15,2,0.000,ALERT,213.06,300.57,60.022,1546006504,"201051344000633","174011545737251",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,1183533.5,1183533.5,30504,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006555,53196.00
12/28/2018 09:15,2,0.000,ALERT,211.70,300.87,60.022,1546006504,"201051344000955","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1201315.1,1201315.1,6642,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006556,53197.00
12/28/2018 09:15,2,0.000,ALERT,212.61,299.97,60.070,1546006504,"201051344000648","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1191467.9,1191467.9,30463,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006558,53198.00
12/28/2018 09:15,2,0.000,ALERT,212.83,300.57,60.033,1546006504,"201051344000645","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1195728.2,1195728.2,30482,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546006560,53199.00
12/28/2018 09:15,2,0.000,ALERT,212.38,301.47,60.028,1546006504,"201051344000569","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1212737.6,1212737.6,2787,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546006562,53200.00
12/28/2018 09:30,2,0.000,ALERT,212.61,302.37,60.006,1546007404,"201051344000579","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2938,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007407,53201.00
12/28/2018 09:30,2,0.000,ALERT,211.93,300.27,59.996,1546007404,"201051344001025","174011545737251",0.00,-4.00,0,298.17,305.08,0.0,0.0,0.000,1197282.0,1197282.0,6672,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007409,53202.00
12/28/2018 09:30,2,0.000,ALERT,212.16,301.17,59.996,1546007404,"201051344001093","174011545737251",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,1189159.6,1189159.6,6675,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007411,53203.00
12/28/2018 09:30,2,0.000,ALERT,212.61,301.77,60.006,1546007404,"201051344000458","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1198821.2,1198821.2,2935,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007413,53204.00
12/28/2018 09:30,2,0.000,ALERT,212.16,301.47,59.953,1546007404,"201051344000890","174011545737251",0.00,-3.00,0,299.07,305.68,0.0,0.0,0.000,1193799.4,1193799.4,6616,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007415,53205.00
12/28/2018 09:30,2,0.000,ALERT,212.38,301.47,60.065,1546007404,"201051344000988","174011545737251",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,935725.9,935725.9,2939,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007416,53206.00
12/28/2018 09:30,2,0.000,ALERT,212.83,302.07,60.001,1546007404,"201051344000582","174011545737251",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,1173749.7,1173749.7,6611,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007418,53207.00
12/28/2018 09:30,2,0.000,ALERT,212.61,302.37,60.001,1546007404,"201051344000868","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1185719.0,1185719.0,30490,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007420,53208.00
12/28/2018 09:30,2,0.000,ALERT,213.06,302.37,60.006,1546007404,"201051344000576","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1198924.6,1198924.6,2954,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007422,53209.00
12/28/2018 09:30,2,0.000,ALERT,212.83,301.77,60.006,1546007404,"201051344001158","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1179225.3,1179225.3,2936,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007424,53210.00
12/28/2018 09:30,2,0.000,ALERT,212.38,300.57,60.006,1546007404,"201051344000917","174011545737251",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,1190404.5,1190404.5,6637,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007425,53211.00
12/28/2018 09:30,2,0.000,ALERT,212.38,300.57,60.001,1546007404,"201051344000417","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,966738.4,966738.4,6650,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007427,53212.00
12/28/2018 09:30,2,0.000,ALERT,212.61,301.17,60.001,1546007404,"201051344000685","174011545737251",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,1194814.5,1194814.5,6615,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007429,53213.00
12/28/2018 09:30,2,0.000,ALERT,212.38,300.27,59.996,1546007404,"201051344000651","174011545737251",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,1188570.0,1188570.0,6629,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007431,53214.00
12/28/2018 09:30,2,0.000,ALERT,212.38,302.07,60.001,1546007404,"201051344000594","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1203553.4,1203553.4,30437,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007433,53215.00
12/28/2018 09:30,2,0.000,ALERT,212.83,301.77,60.001,1546007404,"201051344000469","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1187698.8,1187698.8,2936,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007434,53216.00
12/28/2018 09:30,2,0.000,ALERT,212.38,301.17,60.001,1546007404,"201051344000585","174011545737251",0.00,-3.00,0,298.17,304.48,0.0,0.0,0.000,1203327.7,1203327.7,6671,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007436,53217.00
12/28/2018 09:30,2,0.000,ALERT,213.29,301.77,60.006,1546007404,"201051344000853","174011545737251",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,1203455.6,1203455.6,2931,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007438,53218.00
12/28/2018 09:30,2,0.000,ALERT,212.61,301.47,60.028,1546007404,"201051344001145","174011545737251",0.00,-3.50,0,299.07,305.68,0.0,0.0,0.000,1202284.2,1202284.2,6606,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007440,53219.00
12/28/2018 09:30,2,0.000,ALERT,212.38,301.17,59.996,1546007404,"201051344000438","174011545737251",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,1196211.3,1196211.3,6623,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007442,53220.00
12/28/2018 09:30,2,0.000,ALERT,211.93,301.17,59.996,1546007404,"201051344001135","174011545737251",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,1184696.8,1184696.8,6612,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007444,53221.00
12/28/2018 09:30,2,0.000,ALERT,212.61,301.77,59.996,1546007404,"201051344000983","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1203097.5,1203097.5,2932,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007445,53222.00
12/28/2018 09:30,2,0.000,ALERT,212.38,300.87,59.996,1546007404,"201051344001203","174011545737251",0.00,-4.00,0,298.47,306.28,0.0,0.0,0.000,1193233.6,1193233.6,6684,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007447,53223.00
12/28/2018 09:30,2,0.000,ALERT,212.16,301.47,60.001,1546007404,"201051344001230","174011545737251",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,1187892.1,1187892.1,6636,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007449,53224.00
12/28/2018 09:30,2,0.000,ALERT,211.93,301.17,59.996,1546007404,"201051344000646","174011545737251",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,1182648.4,1182648.4,6625,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007451,53225.00
12/28/2018 09:30,2,0.000,ALERT,212.83,301.17,60.043,1546007404,"201051344000867","174011545737251",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,1184589.8,1184589.8,30488,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007453,53226.00
12/28/2018 09:30,2,0.000,ALERT,213.29,301.47,60.006,1546007404,"201051344000633","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1183533.5,1183533.5,30506,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007454,53227.00
12/28/2018 09:30,2,0.000,ALERT,211.93,301.17,59.996,1546007404,"201051344000955","174011545737251",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,1201315.1,1201315.1,6644,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007456,53228.00
12/28/2018 09:30,2,0.000,ALERT,212.83,300.87,60.049,1546007404,"201051344000648","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1191467.9,1191467.9,30465,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007458,53229.00
12/28/2018 09:30,2,0.000,ALERT,213.06,301.77,60.001,1546007404,"201051344000645","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1195728.2,1195728.2,30484,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546007460,53230.00
12/28/2018 09:30,2,0.000,ALERT,212.61,302.37,60.006,1546007404,"201051344000569","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1212737.6,1212737.6,2789,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546007462,53231.00
12/28/2018 09:45,2,0.000,ALERT,212.61,301.47,59.990,1546008304,"201051344000579","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1212597.5,1212597.5,2940,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008307,53232.00
12/28/2018 09:45,2,0.000,ALERT,211.93,299.97,59.964,1546008304,"201051344001025","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1197282.0,1197282.0,6674,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008308,53233.00
12/28/2018 09:45,2,0.137,ALERT,212.16,300.87,60.006,1546008304,"201051344001093","174011545737251",30.93,-2.50,0,299.07,302.68,4.3,2.2,0.000,1189159.6,1189159.6,6677,0,0,0,L,1122011218,1,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1546008310,53234.00
12/28/2018 09:45,2,0.000,ALERT,212.38,300.87,59.969,1546008304,"201051344000458","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1198821.2,1198821.2,2937,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008312,53235.00
12/28/2018 09:45,2,0.000,ALERT,211.93,301.17,60.001,1546008304,"201051344000890","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1193799.4,1193799.4,6618,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008314,53236.00
12/28/2018 09:45,2,0.000,ALERT,212.16,300.87,59.975,1546008304,"201051344000988","174011545737251",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,935725.9,935725.9,2941,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546008316,53237.00
12/28/2018 09:45,2,0.000,ALERT,212.61,301.77,60.012,1546008304,"201051344000582","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1173749.7,1173749.7,6613,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008318,53238.00
12/28/2018 09:45,2,0.000,ALERT,212.38,301.47,59.990,1546008304,"201051344000868","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1185719.0,1185719.0,30492,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546008319,53239.00
12/28/2018 09:45,2,0.100,ALERT,212.83,301.47,60.006,1546008304,"201051344000576","174011545737251",31.11,-3.50,0,299.37,303.88,3.2,1.1,0.000,1198924.6,1198924.6,2956,0,0,0,L,1122011218,1,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1546008321,53240.00
12/28/2018 09:45,2,0.000,ALERT,212.61,300.87,59.996,1546008304,"201051344001158","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1179225.3,1179225.3,2938,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008323,53241.00
12/28/2018 09:45,2,0.000,ALERT,212.16,300.57,60.006,1546008304,"201051344000917","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1190404.5,1190404.5,6639,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1546008325,53242.00
12/28/2018 09:45,2,0.000,ALERT,212.16,300.27,60.049,1546008304,"201051344000417","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,966738.4,966738.4,6652,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008327,53243.00
12/28/2018 09:45,2,0.000,ALERT,212.38,300.87,60.012,1546008304,"201051344000685","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1194814.5,1194814.5,6617,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008328,53244.00
12/28/2018 09:45,2,0.000,ALERT,212.16,299.97,60.006,1546008304,"201051344000651","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1188570.0,1188570.0,6631,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008330,53245.00
12/28/2018 09:45,2,0.000,ALERT,212.16,301.47,60.001,1546008304,"201051344000594","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1203553.4,1203553.4,30439,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008332,53246.00
12/28/2018 09:45,2,0.000,ALERT,212.61,300.87,60.001,1546008304,"201051344000469","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1187698.8,1187698.8,2938,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008334,53247.00
12/28/2018 09:45,2,0.000,ALERT,212.16,300.87,60.012,1546008304,"201051344000585","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1203327.7,1203327.7,6673,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546008336,53248.00
12/28/2018 09:45,2,0.000,ALERT,212.83,300.87,60.017,1546008304,"201051344000853","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1203455.6,1203455.6,2933,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1546008338,53249.00
12/28/2018 09:45,2,0.000,ALERT,212.38,300.87,60.006,1546008304,"201051344001145","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,1202284.2,1202284.2,6608,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008340,53250.00
12/28/2018 09:45,2,0.000,ALERT,212.16,300.87,60.012,1546008304,"201051344000438","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1196211.3,1196211.3,6625,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008341,53251.00
12/28/2018 09:45,2,0.000,ALERT,211.70,300.87,60.001,1546008304,"201051344001135","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1184696.8,1184696.8,6614,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008343,53252.00
12/28/2018 09:45,2,0.000,ALERT,212.38,300.87,60.001,1546008304,"201051344000983","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1203097.5,1203097.5,2934,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008345,53253.00
12/28/2018 09:45,2,0.000,ALERT,212.16,300.27,59.990,1546008304,"201051344001203","174011545737251",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,1193233.6,1193233.6,6686,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008347,53254.00
12/28/2018 09:45,2,0.000,ALERT,211.93,301.17,60.012,1546008304,"201051344001230","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1187892.1,1187892.1,6638,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1546008349,53255.00
12/28/2018 09:45,2,0.000,ALERT,211.70,300.57,60.006,1546008304,"201051344000646","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1182648.4,1182648.4,6627,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008351,53256.00
12/28/2018 09:45,2,0.000,ALERT,212.83,300.57,59.985,1546008304,"201051344000867","174011545737251",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,1184589.8,1184589.8,30490,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1546008352,53257.00
12/28/2018 09:45,2,0.000,ALERT,213.06,300.57,60.001,1546008304,"201051344000633","174011545737251",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,1183533.5,1183533.5,30508,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546008354,53258.00
12/28/2018 09:45,2,0.000,ALERT,211.70,300.87,60.012,1546008304,"201051344000955","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1201315.1,1201315.1,6646,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546008356,53259.00
12/28/2018 09:45,2,0.000,ALERT,212.61,300.27,60.006,1546008304,"201051344000648","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1191467.9,1191467.9,30467,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1546008358,53260.00
12/28/2018 09:45,2,0.062,ALERT,212.83,300.87,59.975,1546008304,"201051344000645","174011545737251",24.43,-3.00,0,299.37,303.58,1.7,0.0,0.000,1195728.2,1195728.2,30486,0,0,0,L,1122011218,1,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1546008360,53261.00
12/28/2018 09:45,2,0.090,ALERT,212.61,301.47,60.006,1546008304,"201051344000569","174011545737251",31.81,-3.50,0,299.97,307.18,3.0,0.9,0.000,1212737.6,1212737.6,2791,0,0,0,L,1122011218,1,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1546008361,53262.00
12/28/2018 10:00,2,0.184,ALERT,212.38,301.77,60.006,1546009204,"201051344000579","174011545737251",19.88,-3.50,0,288.25,307.18,3.7,1.6,0.000,1212597.7,1212597.7,2942,0,0,0,L,1122011218,1,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1546009207,53263.00
12/28/2018 10:00,2,0.133,ALERT,211.48,299.37,59.996,1546009204,"201051344001025","174011545737251",17.08,-5.00,0,286.74,309.89,2.3,0.3,0.000,1197282.1,1197282.1,6676,0,0,0,L,1122011218,1,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546009209,53264.00
12/28/2018 10:00,2,0.219,ALERT,211.70,300.27,59.996,1546009204,"201051344001093","174011545737251",21.37,-2.50,0,287.35,303.88,4.7,2.6,0.000,1189160.1,1189160.1,6679,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1546009210,53265.00
12/28/2018 10:00,2,0.162,ALERT,212.16,301.17,59.996,1546009204,"201051344000458","174011545737251",20.40,-2.00,0,287.35,303.58,3.4,1.3,0.000,1198821.3,1198821.3,2939,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1546009212,53266.00
12/28/2018 10:00,2,0.172,ALERT,211.48,300.57,60.049,1546009204,"201051344000890","174011545737251",19.78,-3.00,0,287.95,308.09,3.5,1.4,0.000,1193799.6,1193799.6,6620,0,0,0,L,1122011218,1,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1546009214,53267.00
12/28/2018 10:00,2,0.129,ALERT,212.16,300.87,60.038,1546009204,"201051344000988","174011545737251",17.08,-3.00,0,284.94,302.68,2.2,0.2,0.000,935725.9,935725.9,2943,0,0,0,L,1122011218,1,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1546009216,53268.00
12/28/2018 10:00,2,0.160,ALERT,212.16,301.17,59.980,1546009204,"201051344000582","174011545737251",19.08,-5.00,0,288.25,304.78,3.1,1.1,0.000,1173749.8,1173749.8,6615,0,0,0,L,1122011218,1,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1546009218,53269.00
12/28/2018 10:00,2,0.154,ALERT,212.38,301.77,59.985,1546009204,"201051344000868","174011545737251",21.47,-3.50,0,288.25,303.88,3.4,1.3,0.000,1185719.2,1185719.2,30494,0,0,0,L,1122011218,1,121.10,122.23,0200,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546009219,53270.00
12/28/2018 10:00,2,0.188,ALERT,212.83,301.77,60.012,1546009204,"201051344000576","174011545737251",22.68,-3.00,0,287.65,303.28,4.3,2.3,0.000,1198925.0,1198925.0,2958,0,0,0,L,1122011218,1,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1546009221,53271.00
12/28/2018 10:00,2,0.131,ALERT,212.38,301.17,60.006,1546009204,"201051344001158","174011545737251",19.20,-5.00,0,287.05,302.68,2.6,0.6,0.000,1179225.3,1179225.3,2940,0,0,0,L,1122011218,1,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1546009223,53272.00
12/28/2018 10:00,2,0.150,ALERT,211.70,299.97,60.001,1546009204,"201051344000917","174011545737251",20.69,-2.00,0,286.44,303.58,3.1,1.1,0.000,1190404.6,1190404.6,6641,0,0,0,L,1122011218,1,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1546009225,53273.00
12/28/2018 10:00,2,0.203,ALERT,211.93,299.67,59.953,1546009204,"201051344000417","174011545737251",12.96,-3.50,0,287.05,303.58,2.7,0.6,0.000,966738.5,966738.5,6654,0,0,0,L,1122011218,1,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1546009227,53274.00
12/28/2018 10:00,2,0.145,ALERT,211.93,300.27,59.990,1546009204,"201051344000685","174011545737251",16.46,-3.50,0,287.35,304.18,2.4,0.4,0.000,1194814.6,1194814.6,6619,0,0,0,L,1122011218,1,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1546009229,53275.00
12/28/2018 10:00,2,0.170,ALERT,211.70,299.37,59.996,1546009204,"201051344000651","174011545737251",16.70,-5.00,0,286.74,303.28,2.9,0.8,0.000,1188570.1,1188570.1,6633,0,0,0,L,1122011218,1,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1546009230,53276.00
12/28/2018 10:00,2,0.164,ALERT,211.93,301.77,60.001,1546009204,"201051344000594","174011545737251",21.29,-3.50,0,287.35,308.69,3.5,1.5,0.000,1203553.6,1203553.6,30441,0,0,0,L,1122011218,1,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1546009232,53277.00
12/28/2018 10:00,2,0.182,ALERT,212.61,301.17,60.012,1546009204,"201051344000469","174011545737251",17.93,-4.00,0,286.74,302.98,3.3,1.3,0.000,1187699.0,1187699.0,2940,0,0,0,L,1122011218,1,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1546009234,53278.00
12/28/2018 10:00,2,0.127,ALERT,211.70,300.27,60.001,1546009204,"201051344000585","174011545737251",13.66,-3.50,0,287.05,304.18,1.8,0.0,0.000,1203327.7,1203327.7,6675,0,0,0,L,1122011218,1,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1546009236,53279.00
12/28/2018 10:00,2,0.148,ALERT,212.83,301.17,60.012,1546009204,"201051344000853","174011545737251",20.32,-3.50,0,287.65,309.89,3.1,1.1,0.000,1203455.7,1203455.7,2935,0,0,0,L,1122011218,1,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1546009238,53280.00
12/28/2018 10:00,2,0.123,ALERT,211.93,300.27,59.990,1546009204,"201051344001145","174011545737251",17.65,-3.50,0,287.65,308.69,2.2,0.2,0.000,1202284.2,1202284.2,6610,0,0,0,L,1122011218,1,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1546009240,53281.00
12/28/2018 10:00,2,0.170,ALERT,211.70,300.27,59.990,1546009204,"201051344000438","174011545737251",15.98,-4.00,0,287.35,309.59,2.8,0.7,0.000,1196211.4,1196211.4,6627,0,0,0,L,1122011218,1,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1546009241,53282.00
12/28/2018 10:00,2,0.123,ALERT,211.25,300.27,59.996,1546009204,"201051344001135","174011545737251",16.94,-3.50,0,287.65,308.69,2.1,0.2,0.000,1184696.8,1184696.8,6616,0,0,0,L,1122011218,1,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1546009243,53283.00
12/28/2018 10:00,2,0.143,ALERT,212.38,301.17,60.012,1546009204,"201051344000983","174011545737251",20.83,-3.00,0,287.65,303.28,3.0,1.0,0.000,1203097.6,1203097.6,2936,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1546009245,53284.00
12/28/2018 10:00,2,0.150,ALERT,211.70,299.97,59.996,1546009204,"201051344001203","174011545737251",19.02,-4.00,0,287.05,304.78,2.9,0.9,0.000,1193233.7,1193233.7,6688,0,0,0,L,1122011218,1,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1546009247,53285.00
12/28/2018 10:00,2,0.160,ALERT,211.70,300.57,59.996,1546009204,"201051344001230","174011545737251",19.36,-3.50,0,287.65,304.48,3.2,1.1,0.000,1187892.2,1187892.2,6640,0,0,0,L,1122011218,1,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1546009249,53286.00
12/28/2018 10:00,2,0.119,ALERT,211.48,299.97,59.990,1546009204,"201051344000646","174011545737251",14.79,-4.00,0,287.05,303.88,1.8,0.0,0.000,1182648.4,1182648.4,6629,0,0,0,L,1122011218,1,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1546009251,53287.00
12/28/2018 10:00,2,0.150,ALERT,212.61,300.87,60.049,1546009204,"201051344000867","174011545737251",21.81,-2.50,0,286.74,303.28,3.3,1.3,0.000,1184590.0,1184590.0,30492,0,0,0,L,1122011218,1,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1546009252,53288.00
12/28/2018 10:00,2,0.164,ALERT,213.06,300.87,59.990,1546009204,"201051344000633","174011545737251",20.71,-3.50,0,285.84,302.68,3.5,1.4,0.000,1183533.6,1183533.6,30510,0,0,0,L,1122011218,1,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1546009254,53289.00
12/28/2018 10:00,2,0.178,ALERT,211.25,300.27,59.990,1546009204,"201051344000955","174011545737251",19.72,-3.50,0,287.35,308.09,3.6,1.5,0.000,1201315.4,1201315.4,6648,0,0,0,L,1122011218,1,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1546009256,53290.00
12/28/2018 10:00,2,0.174,ALERT,212.38,300.27,60.006,1546009204,"201051344000648","174011545737251",21.43,-4.00,0,286.74,302.98,3.8,1.7,0.000,1191468.1,1191468.1,30469,0,0,0,L,1122011218,1,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1546009258,53291.00
12/28/2018 10:00,2,0.156,ALERT,212.83,301.17,60.012,1546009204,"201051344000645","174011545737251",22.15,-2.50,0,287.35,302.98,3.5,1.5,0.000,1195728.3,1195728.3,30488,0,0,0,L,1122011218,1,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1546009260,53292.00
12/28/2018 10:00,2,0.164,ALERT,212.38,301.77,60.006,1546009204,"201051344000569","174011545737251",20.73,-3.00,0,287.95,308.09,3.5,1.4,0.000,1212737.8,1212737.8,2793,0,0,0,L,1122011218,1,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1546009261,53293.00
12/28/2018 10:15,2,0.209,ACTIVE,212.38,302.07,59.985,1546010104,"201051344000579","174011545737251",19.38,-3.00,0,299.67,303.88,4.1,2.1,0.000,1212598.2,1212598.2,2944,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010106,53294.00
12/28/2018 10:15,2,0.148,ALERT,211.70,299.97,60.017,1546010104,"201051344001025","174011545737251",18.73,-4.00,0,297.87,308.39,2.8,0.8,0.000,1197282.2,1197282.2,6678,0,0,0,L,1122011218,1,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1546010108,53295.00
12/28/2018 10:15,2,0.225,ACTIVE,211.93,300.87,59.985,1546010104,"201051344001093","174011545737251",22.82,-2.50,0,298.47,306.58,5.2,3.1,0.000,1189160.9,1189160.9,6681,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010109,53296.00
12/28/2018 10:15,2,0.168,ACTIVE,212.16,301.17,59.959,1546010104,"201051344000458","174011545737251",22.19,-1.50,0,299.37,303.88,3.8,1.7,0.000,1198821.7,1198821.7,2941,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010110,53297.00
12/28/2018 10:15,2,0.180,ACTIVE,211.70,301.17,59.985,1546010104,"201051344000890","174011545737251",21.71,-3.00,0,298.77,307.78,4.0,1.9,0.000,1193800.0,1193800.0,6622,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010111,53298.00
12/28/2018 10:15,2,0.139,ACTIVE,212.16,301.17,60.012,1546010104,"201051344000988","174011545737251",18.15,-3.00,0,296.66,302.98,2.6,0.6,0.000,935726.0,935726.0,2945,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010112,53299.00
12/28/2018 10:15,2,0.172,ACTIVE,212.38,301.47,59.980,1546010104,"201051344000582","174011545737251",21.53,-4.00,0,299.37,307.78,3.8,1.7,0.000,1173750.2,1173750.2,6617,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010113,53300.00
12/28/2018 10:15,2,0.164,ACTIVE,212.38,302.07,60.022,1546010104,"201051344000868","174011545737251",22.86,-3.00,0,299.67,321.61,3.8,1.8,0.000,1185719.6,1185719.6,30496,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010114,53301.00
12/28/2018 10:15,2,0.193,ALERT,213.06,315.90,59.985,1546010104,"201051344000576","174011545737251",24.73,-2.50,0,299.97,338.44,4.9,2.8,0.000,1198925.6,1198925.6,2960,0,0,0,L,1122011218,1,121.55,122.01,0002,-6,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010115,53302.00
12/28/2018 10:15,2,0.152,ACTIVE,212.38,301.17,59.985,1546010104,"201051344001158","174011545737251",20.22,-4.00,0,299.07,302.98,3.2,1.1,0.000,1179225.6,1179225.6,2942,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010116,53303.00
12/28/2018 10:15,2,0.160,ACTIVE,212.16,300.27,59.985,1546010104,"201051344000917","174011545737251",22.13,-2.00,0,296.96,306.28,3.6,1.6,0.000,1190404.9,1190404.9,6643,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010117,53304.00
12/28/2018 10:15,2,0.211,ALERT,212.16,300.27,59.964,1546010104,"201051344000417","174011545737251",18.11,-3.50,0,297.87,306.58,3.9,1.8,0.000,966738.9,966738.9,6656,0,0,0,L,1122011218,1,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1546010119,53305.00
12/28/2018 10:15,2,0.152,ALERT,212.16,300.57,59.980,1546010104,"201051344000685","174011545737251",19.60,-3.50,0,297.87,307.48,3.0,1.0,0.000,1194814.8,1194814.8,6621,0,0,0,L,1122011218,1,122.46,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1546010121,53306.00
12/28/2018 10:15,2,0.172,ACTIVE,212.16,299.97,59.996,1546010104,"201051344000651","174011545737251",18.85,-5.00,0,297.26,305.98,3.3,1.2,0.000,1188570.4,1188570.4,6635,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010122,53307.00
12/28/2018 10:15,2,0.172,ACTIVE,212.16,302.07,60.022,1546010104,"201051344000594","174011545737251",22.92,-3.50,0,298.47,303.58,4.0,2.0,0.000,1203554.1,1203554.1,30443,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010123,53308.00
12/28/2018 10:15,2,0.189,ACTIVE,212.61,301.47,59.990,1546010104,"201051344000469","174011545737251",20.63,-4.00,0,298.17,303.28,4.0,1.9,0.000,1187699.4,1187699.4,2942,0,0,0,L,1122011218,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010124,53309.00
12/28/2018 10:15,2,0.135,ALERT,212.16,300.87,59.980,1546010104,"201051344000585","174011545737251",18.01,-3.50,0,297.87,306.88,2.5,0.5,0.000,1203327.8,1203327.8,6677,0,0,0,L,1122011218,1,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1546010125,53310.00
12/28/2018 10:15,2,0.160,ACTIVE,213.06,301.47,60.022,1546010104,"201051344000853","174011545737251",21.83,-3.00,0,299.07,303.28,3.5,1.5,0.000,1203456.0,1203456.0,2937,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010126,53311.00
12/28/2018 10:15,2,0.125,ACTIVE,212.16,300.87,59.980,1546010104,"201051344001145","174011545737251",19.78,-3.50,0,298.77,307.48,2.5,0.5,0.000,1202284.3,1202284.3,6612,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010127,53312.00
12/28/2018 10:15,2,0.180,ALERT,211.93,300.57,59.980,1546010104,"201051344000438","174011545737251",19.56,-4.00,0,298.47,308.39,3.6,1.5,0.000,1196211.8,1196211.8,6629,0,0,0,L,1122011218,1,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1546010129,53313.00
12/28/2018 10:15,2,0.129,ACTIVE,211.48,300.57,59.980,1546010104,"201051344001135","174011545737251",19.04,-3.50,0,298.17,306.88,2.5,0.5,0.000,1184696.9,1184696.9,6618,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010131,53314.00
12/28/2018 10:15,2,0.154,ACTIVE,212.38,301.47,59.980,1546010104,"201051344000983","174011545737251",22.54,-3.00,0,299.07,303.58,3.5,1.5,0.000,1203097.9,1203097.9,2938,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010132,53315.00
12/28/2018 10:15,2,0.160,ACTIVE,211.93,300.27,59.985,1546010104,"201051344001203","174011545737251",21.05,-3.50,0,297.87,308.09,3.4,1.4,0.000,1193234.0,1193234.0,6690,0,0,0,L,1122011218,1,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010133,53316.00
12/28/2018 10:15,2,0.164,ACTIVE,211.93,301.17,59.985,1546010104,"201051344001230","174011545737251",21.19,-3.50,0,298.47,307.18,3.5,1.5,0.000,1187892.6,1187892.6,6642,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010134,53317.00
12/28/2018 10:15,2,0.131,ALERT,211.48,300.57,59.943,1546010104,"201051344000646","174011545737251",18.17,-4.00,0,298.17,306.88,2.4,0.4,0.000,1182648.4,1182648.4,6631,0,0,0,L,1122011218,1,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1546010135,53318.00
12/28/2018 10:15,2,0.168,ACTIVE,212.61,300.87,59.985,1546010104,"201051344000867","174011545737251",22.74,-2.50,0,297.87,303.28,3.9,1.8,0.000,1184590.4,1184590.4,30494,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010136,53319.00
12/28/2018 10:15,2,0.172,ACTIVE,213.06,300.87,59.985,1546010104,"201051344000633","174011545737251",22.54,-3.50,0,297.57,302.68,4.0,1.9,0.000,1183534.1,1183534.1,30512,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010137,53320.00
12/28/2018 10:15,2,0.189,ACTIVE,211.48,300.87,59.985,1546010104,"201051344000955","174011545737251",21.71,-3.00,0,298.77,306.88,4.2,2.1,0.000,1201315.8,1201315.8,6650,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010138,53321.00
12/28/2018 10:15,2,0.186,ACTIVE,212.38,300.87,60.001,1546010104,"201051344000648","174011545737251",22.96,-4.00,0,298.47,302.98,4.3,2.3,0.000,1191468.6,1191468.6,30471,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010139,53322.00
12/28/2018 10:15,2,0.174,ACTIVE,212.83,301.47,59.959,1546010104,"201051344000645","174011545737251",22.34,-2.50,0,299.07,303.28,3.9,1.9,0.000,1195728.8,1195728.8,30490,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010140,53323.00
12/28/2018 10:15,2,0.176,ACTIVE,212.38,302.07,59.985,1546010104,"201051344000569","174011545737251",21.49,-3.00,0,299.67,303.88,3.9,1.8,0.000,1212738.3,1212738.3,2795,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546010141,53324.00
12/28/2018 10:30,2,0.201,ALERT,212.16,302.68,59.985,1546011004,"201051344000579","174011545737251",23.66,-3.00,0,299.37,337.24,4.8,2.8,0.000,1212598.8,1212598.8,2945,0,0,0,L,1122011218,1,120.88,121.55,0002,-6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011007,53325.00
12/28/2018 10:30,2,0.148,ACTIVE,211.48,299.97,59.985,1546011004,"201051344001025","174011545737251",21.99,-3.50,0,297.87,302.68,3.3,1.3,0.000,1197282.5,1197282.5,6680,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011007,53326.00
