ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 10:30,2,0.244,ALERT,211.70,317.70,59.985,1546011004,"201051344001093","174011545737251",24.25,-1.50,0,298.77,336.94,6.0,3.9,0.000,1189161.8,1189161.8,6682,0,0,0,L,1122011218,1,121.55,120.88,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011009,53327.00
12/28/2018 10:30,2,0.182,ALERT,212.16,302.07,59.948,1546011004,"201051344000458","174011545737251",23.74,-1.00,0,299.07,337.54,4.4,2.3,0.000,1198822.3,1198822.3,2942,0,0,0,L,1122011218,1,121.10,121.78,0002,-4,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011011,53328.00
12/28/2018 10:30,2,0.191,ACTIVE,211.48,301.17,59.985,1546011004,"201051344000890","174011545737251",23.30,-2.50,0,298.77,303.58,4.5,2.5,0.000,1193800.6,1193800.6,6623,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011012,53329.00
12/28/2018 10:30,2,0.160,ACTIVE,211.93,301.47,59.996,1546011004,"201051344000988","174011545737251",18.21,-3.00,0,296.66,303.58,3.0,0.9,0.000,935726.2,935726.2,2946,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011013,53330.00
12/28/2018 10:30,2,0.180,ACTIVE,212.16,301.77,59.990,1546011004,"201051344000582","174011545737251",23.32,-3.50,0,299.37,302.98,4.3,2.2,0.000,1173750.7,1173750.7,6618,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011014,53331.00
12/28/2018 10:30,2,0.180,ALERT,212.16,331.83,60.006,1546011004,"201051344000868","174011545737251",25.45,-2.00,0,299.67,351.97,4.7,2.6,0.000,1185720.2,1185720.2,30497,0,0,0,L,1122011218,1,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011016,53332.00
12/28/2018 10:30,2,0.232,ACTIVE,212.83,334.84,60.012,1546011004,"201051344000576","174011545737251",23.64,-2.00,0,299.67,356.18,5.6,3.5,0.000,1198926.5,1198926.5,2962,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011017,53333.00
12/28/2018 10:30,2,0.166,ACTIVE,212.16,301.77,59.996,1546011004,"201051344001158","174011545737251",21.37,-3.50,0,298.77,303.58,3.6,1.6,0.000,1179225.9,1179225.9,2943,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011018,53334.00
12/28/2018 10:30,2,0.168,ALERT,211.70,320.41,59.985,1546011004,"201051344000917","174011545737251",24.77,-1.50,0,297.26,336.94,4.2,2.1,0.000,1190405.4,1190405.4,6644,0,0,0,L,1122011218,1,121.33,121.33,0002,-5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011020,53335.00
12/28/2018 10:30,2,0.230,ACTIVE,211.93,300.27,59.975,1546011004,"201051344000417","174011545737251",18.61,-3.00,0,298.17,301.77,4.4,2.3,0.000,966739.5,966739.5,6658,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011020,53336.00
12/28/2018 10:30,2,0.191,ACTIVE,211.93,300.57,60.017,1546011004,"201051344000685","174011545737251",19.02,-3.00,0,298.47,302.07,3.7,1.6,0.000,1194815.2,1194815.2,6623,0,0,0,L,1122011218,1,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011021,53337.00
12/28/2018 10:30,2,0.184,ACTIVE,211.70,299.97,59.985,1546011004,"201051344000651","174011545737251",21.17,-4.00,0,298.17,301.77,4.0,1.9,0.000,1188570.8,1188570.8,6636,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011022,53338.00
12/28/2018 10:30,2,0.182,ALERT,211.93,317.10,59.996,1546011004,"201051344000594","174011545737251",25.35,-3.00,0,298.77,336.04,4.7,2.6,0.000,1203554.7,1203554.7,30444,0,0,0,L,1122011218,1,120.88,121.33,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011024,53339.00
12/28/2018 10:30,2,0.195,ACTIVE,212.16,301.77,59.985,1546011004,"201051344000469","174011545737251",22.48,-3.50,0,298.17,303.58,4.5,2.4,0.000,1187699.9,1187699.9,2943,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011025,53340.00
12/28/2018 10:30,2,0.146,ACTIVE,211.70,300.87,59.985,1546011004,"201051344000585","174011545737251",20.22,-3.00,0,298.17,302.37,3.0,1.0,0.000,1203328.0,1203328.0,6679,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011026,53341.00
12/28/2018 10:30,2,0.182,ACTIVE,212.61,301.77,59.985,1546011004,"201051344000853","174011545737251",20.99,-3.00,0,299.37,314.70,3.9,1.8,0.000,1203456.4,1203456.4,2938,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011028,53342.00
12/28/2018 10:30,2,0.137,ACTIVE,211.93,300.87,60.022,1546011004,"201051344001145","174011545737251",22.11,-3.50,0,299.07,302.98,3.1,1.1,0.000,1202284.5,1202284.5,6613,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011029,53343.00
12/28/2018 10:30,2,0.189,ACTIVE,211.70,300.87,59.985,1546011004,"201051344000438","174011545737251",22.30,-4.00,0,299.07,302.68,4.3,2.2,0.000,1196212.3,1196212.3,6631,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011030,53344.00
12/28/2018 10:30,2,0.139,ACTIVE,211.25,300.57,60.017,1546011004,"201051344001135","174011545737251",21.21,-3.00,0,299.07,302.98,3.0,1.0,0.000,1184697.1,1184697.1,6619,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011031,53345.00
12/28/2018 10:30,2,0.164,ALERT,212.16,302.07,59.990,1546011004,"201051344000983","174011545737251",23.87,-2.50,0,299.07,337.24,4.0,1.9,0.000,1203098.4,1203098.4,2939,0,0,0,L,1122011218,1,121.10,121.55,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011033,53346.00
12/28/2018 10:30,2,0.195,ACTIVE,211.70,300.27,59.985,1546011004,"201051344001203","174011545737251",19.96,-3.50,0,298.47,303.88,4.0,1.9,0.000,1193234.4,1193234.4,6691,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011034,53347.00
12/28/2018 10:30,2,0.195,ACTIVE,211.48,301.17,59.985,1546011004,"201051344001230","174011545737251",20.38,-3.00,0,299.07,302.68,4.1,2.0,0.000,1187893.0,1187893.0,6643,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011035,53348.00
12/28/2018 10:30,2,0.152,ACTIVE,211.48,300.57,60.017,1546011004,"201051344000646","174011545737251",19.60,-3.50,0,298.17,302.07,3.1,1.0,0.000,1182648.6,1182648.6,6633,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011036,53349.00
12/28/2018 10:30,2,0.174,ACTIVE,212.61,324.02,59.985,1546011004,"201051344000867","174011545737251",26.04,-1.50,0,297.87,339.95,4.6,2.5,0.000,1184590.9,1184590.9,30495,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011037,53350.00
12/28/2018 10:30,2,0.189,ACTIVE,212.83,301.77,59.980,1546011004,"201051344000633","174011545737251",23.70,-3.00,0,297.26,322.81,4.6,2.5,0.000,1183534.6,1183534.6,30513,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011038,53351.00
12/28/2018 10:30,2,0.232,ACTIVE,211.25,300.57,59.985,1546011004,"201051344000955","174011545737251",20.50,-3.50,0,299.07,302.68,4.8,2.7,0.000,1201316.5,1201316.5,6651,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011038,53352.00
12/28/2018 10:30,2,0.195,ALERT,212.38,323.41,60.022,1546011004,"201051344000648","174011545737251",25.86,-3.00,0,298.17,342.95,5.1,3.0,0.000,1191469.3,1191469.3,30472,0,0,0,L,1122011218,1,120.65,122.01,0002,-6,0,0,0,0,0,0,10,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011040,53353.00
12/28/2018 10:30,2,0.182,ALERT,212.61,331.53,59.996,1546011004,"201051344000645","174011545737251",25.58,-2.00,0,298.77,340.55,4.7,2.6,0.000,1195729.4,1195729.4,30491,0,0,0,L,1122011218,1,121.33,122.01,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011042,53354.00
12/28/2018 10:30,2,0.180,ACTIVE,212.16,302.68,59.985,1546011004,"201051344000569","174011545737251",23.44,-3.00,0,299.67,305.08,4.3,2.2,0.000,1212738.8,1212738.8,2796,0,0,0,L,1122011218,1,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011043,53355.00
12/28/2018 10:45,2,0.207,ACTIVE,212.16,303.28,60.043,1546011904,"201051344000579","174011545737251",23.91,-2.50,0,299.07,304.78,5.0,2.9,0.000,1212599.5,1212599.5,2947,0,0,0,L,1122011218,1,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011906,53356.00
12/28/2018 10:45,2,0.150,ACTIVE,211.25,299.67,60.091,1546011904,"201051344001025","174011545737251",22.38,-3.50,0,297.87,302.68,3.4,1.4,0.000,1197282.8,1197282.8,6681,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011907,53357.00
12/28/2018 10:45,2,0.248,ALERT,211.70,327.92,60.054,1546011904,"201051344001093","174011545737251",24.55,-1.50,0,298.77,337.54,6.2,4.0,0.000,1189162.7,1189162.7,6684,0,0,0,L,1122011218,1,121.55,121.10,0002,-3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011909,53358.00
12/28/2018 10:45,2,0.188,ACTIVE,211.93,311.39,60.059,1546011904,"201051344000458","174011545737251",24.57,-1.00,0,298.77,327.32,4.7,2.6,0.000,1198822.8,1198822.8,2944,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011910,53359.00
12/28/2018 10:45,2,0.193,ACTIVE,211.48,301.17,60.038,1546011904,"201051344000890","174011545737251",23.58,-2.50,0,299.07,303.28,4.7,2.6,0.000,1193801.1,1193801.1,6624,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011911,53360.00
12/28/2018 10:45,2,0.158,ACTIVE,211.93,302.07,60.033,1546011904,"201051344000988","174011545737251",18.45,-2.50,0,296.06,303.58,3.0,1.0,0.000,935726.4,935726.4,2947,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011911,53361.00
12/28/2018 10:45,2,0.209,ACTIVE,211.93,301.47,60.049,1546011904,"201051344000582","174011545737251",20.38,-3.50,0,299.97,303.28,4.3,2.2,0.000,1173751.2,1173751.2,6619,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011912,53362.00
12/28/2018 10:45,2,0.176,ALERT,212.16,338.14,60.038,1546011904,"201051344000868","174011545737251",26.58,-2.50,0,298.77,351.97,4.8,2.7,0.004,1185720.7,1185720.7,30499,0,0,0,L,1122011218,1,121.10,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011914,53363.00
12/28/2018 10:45,2,0.227,ALERT,212.61,339.34,60.038,1546011904,"201051344000576","174011545737251",25.64,-2.00,0,298.77,348.96,5.9,3.8,0.000,1198927.3,1198927.3,2963,0,0,0,L,1122011218,1,121.55,121.55,0002,-5,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011916,53364.00
12/28/2018 10:45,2,0.164,ACTIVE,212.38,302.37,60.038,1546011904,"201051344001158","174011545737251",22.26,-3.50,0,298.47,303.58,3.7,1.7,0.000,1179226.3,1179226.3,2944,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011917,53365.00
12/28/2018 10:45,2,0.182,ACTIVE,211.70,327.02,60.028,1546011904,"201051344000917","174011545737251",24.23,-1.50,0,296.96,330.93,4.5,2.4,0.000,1190405.9,1190405.9,6646,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011918,53366.00
12/28/2018 10:45,2,0.234,ACTIVE,211.70,299.97,60.065,1546011904,"201051344000417","174011545737251",18.79,-3.00,0,297.87,302.07,4.5,2.4,0.000,966740.0,966740.0,6659,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011919,53367.00
12/28/2018 10:45,2,0.197,ACTIVE,211.70,300.57,60.038,1546011904,"201051344000685","174011545737251",18.94,-3.00,0,298.17,302.37,3.8,1.8,0.000,1194815.5,1194815.5,6624,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011920,53368.00
12/28/2018 10:45,2,0.186,ACTIVE,211.70,299.97,60.054,1546011904,"201051344000651","174011545737251",21.53,-4.00,0,298.47,301.77,4.1,2.0,0.000,1188571.2,1188571.2,6637,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011921,53369.00
12/28/2018 10:45,2,0.193,ALERT,211.93,318.61,60.043,1546011904,"201051344000594","174011545737251",24.65,-3.00,0,298.17,336.64,4.8,2.8,0.000,1203555.3,1203555.3,30446,0,0,0,L,1122011218,1,121.10,121.10,0002,-5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011923,53370.00
12/28/2018 10:45,2,0.193,ACTIVE,212.38,302.07,60.054,1546011904,"201051344000469","174011545737251",22.07,-3.50,0,298.47,303.88,4.3,2.3,0.000,1187700.5,1187700.5,2944,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011923,53371.00
12/28/2018 10:45,2,0.148,ACTIVE,211.70,300.87,60.043,1546011904,"201051344000585","174011545737251",20.61,-3.00,0,298.17,302.68,3.1,1.1,0.000,1203328.2,1203328.2,6680,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011924,53372.00
12/28/2018 10:45,2,0.166,ACTIVE,212.83,302.37,60.038,1546011904,"201051344000853","174011545737251",22.74,-3.00,0,299.07,303.88,3.8,1.8,0.000,1203456.8,1203456.8,2939,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011925,53373.00
12/28/2018 10:45,2,0.137,ACTIVE,211.70,300.57,60.075,1546011904,"201051344001145","174011545737251",22.46,-3.50,0,299.37,302.98,3.1,1.1,0.000,1202284.7,1202284.7,6614,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011926,53374.00
12/28/2018 10:45,2,0.189,ACTIVE,211.70,300.57,60.038,1546011904,"201051344000438","174011545737251",22.66,-3.50,0,299.07,302.68,4.4,2.3,0.000,1196212.8,1196212.8,6632,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011927,53375.00
12/28/2018 10:45,2,0.139,ACTIVE,211.03,300.57,60.059,1546011904,"201051344001135","174011545737251",21.61,-3.00,0,299.07,302.98,3.1,1.0,0.000,1184697.3,1184697.3,6620,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011928,53376.00
12/28/2018 10:45,2,0.166,ACTIVE,212.16,302.98,60.022,1546011904,"201051344000983","174011545737251",24.03,-2.00,0,299.37,304.78,4.1,2.0,0.000,1203098.8,1203098.8,2941,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011929,53377.00
12/28/2018 10:45,2,0.195,ACTIVE,211.70,300.27,60.043,1546011904,"201051344001203","174011545737251",20.56,-3.50,0,298.47,303.88,4.1,2.0,0.000,1193234.8,1193234.8,6692,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011930,53378.00
12/28/2018 10:45,2,0.184,ACTIVE,211.48,301.17,60.043,1546011904,"201051344001230","174011545737251",21.91,-3.00,0,299.37,302.37,4.1,2.0,0.000,1187893.5,1187893.5,6644,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011931,53379.00
12/28/2018 10:45,2,0.152,ACTIVE,211.25,300.27,60.033,1546011904,"201051344000646","174011545737251",20.34,-3.50,0,298.17,302.07,3.2,1.1,0.000,1182648.9,1182648.9,6634,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011932,53380.00
12/28/2018 10:45,2,0.188,ALERT,212.61,326.42,60.075,1546011904,"201051344000867","174011545737251",25.15,-1.50,0,297.57,338.14,4.8,2.7,0.000,1184591.5,1184591.5,30496,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011934,53381.00
12/28/2018 10:45,2,0.189,ACTIVE,212.83,308.99,60.038,1546011904,"201051344000633","174011545737251",24.57,-3.00,0,297.57,327.62,4.7,2.6,0.000,1183535.2,1183535.2,30514,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011935,53382.00
12/28/2018 10:45,2,0.227,ACTIVE,211.25,300.57,60.038,1546011904,"201051344000955","174011545737251",21.61,-3.00,0,299.07,302.07,5.0,2.9,0.000,1201317.1,1201317.1,6652,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011936,53383.00
12/28/2018 10:45,2,0.197,ALERT,212.38,337.84,60.038,1546011904,"201051344000648","174011545737251",27.04,-3.00,0,297.87,345.96,5.4,3.3,0.000,1191470.0,1191470.0,30474,0,0,0,L,1122011218,1,120.88,121.78,0002,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011938,53384.00
12/28/2018 10:45,2,0.199,ALERT,212.83,333.33,60.054,1546011904,"201051344000645","174011545737251",24.45,-1.50,0,298.17,342.95,5.0,2.9,0.000,1195730.0,1195730.0,30493,0,0,0,L,1122011218,1,121.78,122.01,0002,-4,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011939,53385.00
12/28/2018 10:45,2,0.180,ACTIVE,212.16,302.98,60.038,1546011904,"201051344000569","174011545737251",23.48,-3.00,0,299.37,304.48,4.3,2.2,0.000,1212739.3,1212739.3,2797,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546011940,53386.00
12/28/2018 11:00,2,0.217,ALERT,212.38,337.24,60.017,1546012804,"201051344000579","174011545737251",27.53,-2.00,0,299.97,354.07,6.1,3.9,0.004,1212600.4,1212600.4,2948,0,0,0,L,1122011218,1,121.10,121.55,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012807,53387.00
12/28/2018 11:00,2,0.162,ACTIVE,211.48,300.27,59.996,1546012804,"201051344001025","174011545737251",24.25,-3.50,0,297.87,302.98,4.0,2.0,0.000,1197283.2,1197283.2,6682,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012807,53388.00
12/28/2018 11:00,2,0.281,ALERT,211.93,337.24,59.996,1546012804,"201051344001093","174011545737251",24.13,-1.50,0,298.77,350.17,6.9,4.7,0.004,1189163.8,1189163.8,6686,0,0,0,L,1122011218,1,121.55,121.10,0002,-2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012809,53389.00
12/28/2018 11:00,2,0.201,ALERT,212.16,336.94,60.038,1546012804,"201051344000458","174011545737251",27.67,-0.50,0,299.97,354.67,5.7,3.6,0.004,1198823.5,1198823.5,2945,0,0,0,L,1122011218,1,121.33,121.55,0002,-4,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012811,53390.00
12/28/2018 11:00,2,0.207,ALERT,211.70,336.64,59.996,1546012804,"201051344000890","174011545737251",27.23,-2.00,0,299.37,354.97,5.8,3.6,0.000,1193801.9,1193801.9,6625,0,0,0,L,1122011218,1,121.78,120.65,0002,-3,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012813,53391.00
12/28/2018 11:00,2,0.162,ACTIVE,211.93,301.77,60.022,1546012804,"201051344000988","174011545737251",19.62,-2.50,0,296.66,304.18,3.2,1.2,0.000,935726.7,935726.7,2948,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012814,53392.00
12/28/2018 11:00,2,0.209,ALERT,212.16,330.63,60.001,1546012804,"201051344000582","174011545737251",25.15,-3.50,0,299.97,341.75,5.3,3.2,0.000,1173751.8,1173751.8,6620,0,0,0,L,1122011218,1,121.78,121.33,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012816,53393.00
12/28/2018 11:00,2,0.195,ACTIVE,212.16,337.84,60.022,1546012804,"201051344000868","174011545737251",27.81,-2.00,0,299.37,344.45,5.5,3.4,0.009,1185721.5,1185721.5,30501,0,0,0,L,1122011218,1,121.10,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012817,53394.00
12/28/2018 11:00,2,0.229,ACTIVE,212.83,339.04,60.012,1546012804,"201051344000576","174011545737251",28.49,-2.00,0,298.77,343.25,6.6,4.5,0.004,1198928.3,1198928.3,2965,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012818,53395.00
12/28/2018 11:00,2,0.180,ALERT,212.38,326.42,60.017,1546012804,"201051344001158","174011545737251",24.03,-3.50,0,299.37,341.15,4.4,2.3,0.000,1179226.7,1179226.7,2945,0,0,0,L,1122011218,1,121.10,121.55,0002,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012820,53396.00
12/28/2018 11:00,2,0.211,ALERT,211.93,338.44,60.022,1546012804,"201051344000917","174011545737251",24.21,-1.00,0,297.87,355.88,5.2,3.1,0.004,1190406.5,1190406.5,6647,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012822,53397.00
12/28/2018 11:00,2,0.252,ACTIVE,211.93,300.27,60.001,1546012804,"201051344000417","174011545737251",19.48,-3.00,0,298.17,302.07,5.0,2.9,0.000,966740.7,966740.7,6660,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012823,53398.00
12/28/2018 11:00,2,0.203,ACTIVE,211.93,300.87,59.996,1546012804,"201051344000685","174011545737251",21.43,-3.00,0,298.47,302.37,4.4,2.4,0.000,1194816.0,1194816.0,6625,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012823,53399.00
12/28/2018 11:00,2,0.230,ACTIVE,211.70,300.27,59.996,1546012804,"201051344000651","174011545737251",19.86,-4.00,0,298.47,302.07,4.7,2.6,0.000,1188571.7,1188571.7,6638,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012824,53400.00
12/28/2018 11:00,2,0.201,ALERT,211.93,337.54,60.022,1546012804,"201051344000594","174011545737251",28.21,-2.50,0,298.47,348.36,5.8,3.7,0.004,1203556.1,1203556.1,30448,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012826,53401.00
12/28/2018 11:00,2,0.201,ACTIVE,212.38,302.07,60.049,1546012804,"201051344000469","174011545737251",23.24,-3.00,0,298.17,303.88,4.8,2.7,0.000,1187701.0,1187701.0,2945,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012827,53402.00
12/28/2018 11:00,2,0.164,ACTIVE,211.70,301.17,59.996,1546012804,"201051344000585","174011545737251",21.99,-3.00,0,298.17,302.68,3.7,1.6,0.000,1203328.5,1203328.5,6681,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012828,53403.00
12/28/2018 11:00,2,0.180,ALERT,212.83,338.74,59.996,1546012804,"201051344000853","174011545737251",26.50,-2.50,0,299.67,351.37,4.9,2.8,0.004,1203457.4,1203457.4,2940,0,0,0,L,1122011218,1,121.78,122.01,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012830,53404.00
12/28/2018 11:00,2,0.158,ALERT,211.93,301.47,60.001,1546012804,"201051344001145","174011545737251",22.32,-3.00,0,299.07,338.14,3.6,1.6,0.000,1202285.1,1202285.1,6615,0,0,0,L,1122011218,1,121.55,121.33,0002,-3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012832,53405.00
12/28/2018 11:00,2,0.207,ALERT,211.70,307.18,60.017,1546012804,"201051344000438","174011545737251",24.29,-3.50,0,299.07,337.24,5.1,3.0,0.000,1196213.4,1196213.4,6633,0,0,0,L,1122011218,1,121.78,121.10,0002,-4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012834,53406.00
12/28/2018 11:00,2,0.152,ACTIVE,211.25,301.17,60.006,1546012804,"201051344001135","174011545737251",23.44,-3.00,0,299.07,302.98,3.6,1.6,0.000,1184697.6,1184697.6,6621,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012834,53407.00
12/28/2018 11:00,2,0.189,ALERT,212.16,337.24,60.054,1546012804,"201051344000983","174011545737251",26.02,-2.00,0,298.47,354.97,5.0,2.9,0.000,1203099.4,1203099.4,2942,0,0,0,L,1122011218,1,121.33,121.33,0002,-2,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012836,53408.00
12/28/2018 11:00,2,0.189,ALERT,211.70,335.74,59.996,1546012804,"201051344001203","174011545737251",25.49,-3.00,0,298.77,343.55,4.9,2.8,0.000,1193235.4,1193235.4,6693,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012838,53409.00
12/28/2018 11:00,2,0.217,ACTIVE,211.70,330.03,60.017,1546012804,"201051344001230","174011545737251",22.42,-2.50,0,299.37,339.95,5.0,2.9,0.000,1187894.0,1187894.0,6645,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012839,53410.00
12/28/2018 11:00,2,0.180,ACTIVE,211.48,300.87,59.996,1546012804,"201051344000646","174011545737251",20.95,-3.50,0,298.17,302.37,3.8,1.8,0.000,1182649.2,1182649.2,6635,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012840,53411.00
12/28/2018 11:00,2,0.209,ALERT,212.61,337.54,59.990,1546012804,"201051344000867","174011545737251",25.78,-1.00,0,297.26,346.26,5.5,3.4,0.004,1184592.2,1184592.2,30498,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012842,53412.00
12/28/2018 11:00,2,0.205,ALERT,213.06,339.65,60.022,1546012804,"201051344000633","174011545737251",27.95,-2.50,0,297.87,354.97,5.8,3.7,0.004,1183536.0,1183536.0,30515,0,0,0,L,1122011218,1,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012844,53413.00
12/28/2018 11:00,2,0.252,ACTIVE,211.48,336.64,60.017,1546012804,"201051344000955","174011545737251",23.97,-3.00,0,299.07,358.28,6.1,4.0,0.004,1201317.9,1201317.9,6653,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012845,53414.00
12/28/2018 11:00,2,0.213,ACTIVE,212.38,337.84,60.022,1546012804,"201051344000648","174011545737251",28.37,-3.00,0,297.57,351.07,6.2,4.0,0.009,1191470.9,1191470.9,30476,0,0,0,L,1122011218,1,120.88,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012845,53415.00
12/28/2018 11:00,2,0.211,ACTIVE,212.61,338.14,60.022,1546012804,"201051344000645","174011545737251",26.48,-1.50,0,298.47,346.86,5.7,3.5,0.004,1195730.7,1195730.7,30495,0,0,0,L,1122011218,1,121.55,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012846,53416.00
12/28/2018 11:00,2,0.191,ALERT,212.38,337.84,60.022,1546012804,"201051344000569","174011545737251",26.92,-2.50,0,300.27,346.56,5.2,3.1,0.004,1212739.9,1212739.9,2798,0,0,0,L,1122011218,1,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546012848,53417.00
12/28/2018 11:15,2,0.256,ACTIVE,211.93,337.24,60.028,1546013704,"201051344000579","174011545737251",24.81,-2.00,0,298.47,348.96,6.4,4.3,0.000,1212601.4,1212601.4,2950,0,0,0,L,1122011218,1,120.65,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013706,53418.00
12/28/2018 11:15,2,0.166,ACTIVE,211.03,300.57,60.038,1546013704,"201051344001025","174011545737251",24.81,-3.50,0,298.47,302.98,4.2,2.1,0.000,1197283.7,1197283.7,6683,0,0,0,L,1122011218,1,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013707,53419.00
12/28/2018 11:15,2,0.256,ACTIVE,211.25,337.54,60.070,1546013704,"201051344001093","174011545737251",28.27,-1.00,0,298.77,340.25,7.4,5.2,0.013,1189165.0,1189165.0,6688,0,0,0,L,1122011218,1,121.33,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013708,53420.00
12/28/2018 11:15,2,0.213,ACTIVE,211.70,335.74,60.059,1546013704,"201051344000458","174011545737251",28.27,-0.50,0,298.17,342.65,6.1,4.0,0.004,1198824.5,1198824.5,2947,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013709,53421.00
12/28/2018 11:15,2,0.213,ACTIVE,211.25,336.64,60.038,1546013704,"201051344000890","174011545737251",27.83,-2.00,0,298.47,344.76,6.0,3.9,0.000,1193802.8,1193802.8,6627,0,0,0,L,1122011218,1,121.55,120.20,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013710,53422.00
12/28/2018 11:15,2,0.168,ACTIVE,211.48,301.47,60.028,1546013704,"201051344000988","174011545737251",19.86,-2.50,0,296.36,304.18,3.4,1.4,0.000,935727.0,935727.0,2949,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013711,53423.00
12/28/2018 11:15,2,0.232,ALERT,211.93,335.44,60.049,1546013704,"201051344000582","174011545737251",23.56,-3.50,0,299.37,350.47,5.5,3.4,0.000,1173752.7,1173752.7,6622,0,0,0,L,1122011218,1,121.55,121.10,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013713,53424.00
12/28/2018 11:15,2,0.199,ALERT,211.70,337.54,60.033,1546013704,"201051344000868","174011545737251",28.03,-2.00,0,298.77,340.55,5.7,3.6,0.009,1185722.3,1185722.3,30502,0,0,0,L,1122011218,1,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013715,53425.00
12/28/2018 11:15,2,0.266,ALERT,212.16,338.44,60.028,1546013704,"201051344000576","174011545737251",25.41,-2.00,0,298.47,343.25,6.9,4.7,0.009,1198929.4,1198929.4,2966,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013716,53426.00
12/28/2018 11:15,2,0.191,ACTIVE,211.93,336.94,60.038,1546013704,"201051344001158","174011545737251",24.39,-3.00,0,297.57,349.56,4.8,2.7,0.000,1179227.3,1179227.3,2947,0,0,0,L,1122011218,1,120.65,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013717,53427.00
12/28/2018 11:15,2,0.227,ACTIVE,211.48,337.84,60.038,1546013704,"201051344000917","174011545737251",24.07,-1.00,0,297.26,339.95,5.5,3.4,0.000,1190407.3,1190407.3,6649,0,0,0,L,1122011218,1,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013718,53428.00
12/28/2018 11:15,2,0.260,ACTIVE,211.48,300.27,60.043,1546013704,"201051344000417","174011545737251",19.98,-3.00,0,297.87,301.77,5.2,3.1,0.000,966741.4,966741.4,6661,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013719,53429.00
12/28/2018 11:15,2,0.223,ACTIVE,211.48,301.17,60.043,1546013704,"201051344000685","174011545737251",21.09,-3.00,0,298.77,305.38,4.8,2.7,0.000,1194816.6,1194816.6,6626,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013720,53430.00
12/28/2018 11:15,2,0.232,ACTIVE,211.25,300.27,60.043,1546013704,"201051344000651","174011545737251",20.81,-4.00,0,298.17,301.77,4.9,2.8,0.000,1188572.4,1188572.4,6639,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013721,53431.00
12/28/2018 11:15,2,0.211,ACTIVE,211.48,336.64,60.006,1546013704,"201051344000594","174011545737251",28.63,-2.00,0,297.87,339.95,6.2,4.0,0.009,1203557.0,1203557.0,30450,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013722,53432.00
12/28/2018 11:15,2,0.203,ACTIVE,211.93,301.77,60.033,1546013704,"201051344000469","174011545737251",23.66,-3.50,0,297.57,304.18,4.9,2.8,0.000,1187701.7,1187701.7,2946,0,0,0,L,1122011218,1,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013723,53433.00
12/28/2018 11:15,2,0.184,ACTIVE,211.25,301.17,60.038,1546013704,"201051344000585","174011545737251",20.69,-3.00,0,298.47,302.37,3.9,1.8,0.000,1203329.0,1203329.0,6682,0,0,0,L,1122011218,1,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013724,53434.00
12/28/2018 11:15,2,0.182,ACTIVE,212.38,338.74,60.038,1546013704,"201051344000853","174011545737251",26.78,-2.50,0,297.87,346.86,5.0,2.9,0.000,1203458.1,1203458.1,2942,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013725,53435.00
12/28/2018 11:15,2,0.166,ALERT,211.70,324.92,60.043,1546013704,"201051344001145","174011545737251",24.23,-3.00,0,298.77,342.95,4.1,2.0,0.000,1202285.5,1202285.5,6617,0,0,0,L,1122011218,1,121.55,120.88,0002,-3,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013727,53436.00
12/28/2018 11:15,2,0.211,ALERT,211.25,337.24,60.043,1546013704,"201051344000438","174011545737251",27.49,-3.00,0,298.47,348.96,5.9,3.8,0.000,1196214.3,1196214.3,6635,0,0,0,L,1122011218,1,121.55,120.65,0002,-4,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013729,53437.00
12/28/2018 11:15,2,0.156,ACTIVE,211.03,317.10,60.049,1546013704,"201051344001135","174011545737251",25.17,-3.00,0,299.07,336.04,4.0,2.0,0.000,1184698.1,1184698.1,6622,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013730,53438.00
12/28/2018 11:15,2,0.188,ACTIVE,211.93,336.34,60.033,1546013704,"201051344000983","174011545737251",27.15,-1.50,0,298.17,343.85,5.2,3.1,0.004,1203100.1,1203100.1,2944,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013731,53439.00
12/28/2018 11:15,2,0.188,ALERT,211.48,337.24,60.075,1546013704,"201051344001203","174011545737251",27.25,-2.50,0,298.17,348.96,5.2,3.1,0.004,1193236.1,1193236.1,6695,0,0,0,L,1122011218,1,121.78,120.65,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013732,53440.00
12/28/2018 11:15,2,0.217,ALERT,211.48,336.64,60.038,1546013704,"201051344001230","174011545737251",23.68,-2.50,0,298.47,351.97,5.2,3.1,0.000,1187894.8,1187894.8,6646,0,0,0,L,1122011218,1,121.55,120.65,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013734,53441.00
12/28/2018 11:15,2,0.191,ACTIVE,210.80,300.87,60.043,1546013704,"201051344000646","174011545737251",21.55,-3.50,0,298.47,302.07,4.2,2.1,0.000,1182649.7,1182649.7,6636,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013735,53442.00
12/28/2018 11:15,2,0.221,ACTIVE,212.16,337.24,60.033,1546013704,"201051344000867","174011545737251",25.54,-1.00,0,296.96,340.55,5.8,3.6,0.009,1184593.0,1184593.0,30500,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013736,53443.00
12/28/2018 11:15,2,0.211,ACTIVE,212.38,339.34,60.065,1546013704,"201051344000633","174011545737251",28.27,-2.00,0,296.36,345.96,6.0,3.9,0.004,1183536.9,1183536.9,30517,0,0,0,L,1122011218,1,121.33,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013737,53444.00
12/28/2018 11:15,2,0.262,ALERT,211.03,336.04,60.043,1546013704,"201051344000955","174011545737251",24.51,-2.50,0,298.47,339.04,6.5,4.4,0.009,1201318.9,1201318.9,6654,0,0,0,L,1122011218,1,120.88,120.88,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013739,53445.00
12/28/2018 11:15,2,0.242,ALERT,211.93,337.24,60.070,1546013704,"201051344000648","174011545737251",26.30,-2.50,0,297.57,341.45,6.5,4.3,0.009,1191471.9,1191471.9,30477,0,0,0,L,1122011218,1,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013741,53446.00
12/28/2018 11:15,2,0.205,ALERT,212.16,337.84,60.059,1546013704,"201051344000645","174011545737251",27.53,-1.00,0,297.57,342.05,5.8,3.6,0.009,1195731.6,1195731.6,30496,0,0,0,L,1122011218,1,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013743,53447.00
12/28/2018 11:15,2,0.195,ACTIVE,211.93,337.24,60.038,1546013704,"201051344000569","174011545737251",27.35,-2.00,0,298.77,344.15,5.5,3.4,0.000,1212740.7,1212740.7,2800,0,0,0,L,1122011218,1,120.42,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546013744,53448.00
12/28/2018 11:30,2,0.236,ALERT,211.93,336.64,60.022,1546014604,"201051344000579","174011545737251",27.31,-1.50,0,298.17,340.85,6.6,4.4,0.009,1212602.5,1212602.5,2951,0,0,0,L,1122011218,1,120.88,121.33,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014607,53449.00
12/28/2018 11:30,2,0.170,ALERT,211.03,300.87,59.996,1546014604,"201051344001025","174011545737251",24.99,-3.00,0,298.17,350.17,4.3,2.3,0.000,1197284.3,1197284.3,6684,0,0,0,L,1122011218,1,120.88,120.88,0002,-5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014609,53450.00
12/28/2018 11:30,2,0.260,ALERT,211.48,337.24,60.012,1546014604,"201051344001093","174011545737251",28.37,-1.50,0,298.17,342.35,7.5,5.3,0.009,1189166.4,1189166.4,6689,0,0,0,L,1122011218,1,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014611,53451.00
12/28/2018 11:30,2,0.215,ALERT,211.70,336.94,60.017,1546014604,"201051344000458","174011545737251",28.49,-0.50,0,297.87,341.75,6.2,4.1,0.004,1198825.5,1198825.5,2948,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014613,53452.00
12/28/2018 11:30,2,0.215,ALERT,211.48,336.64,60.017,1546014604,"201051344000890","174011545737251",27.93,-2.00,0,298.47,340.55,6.1,4.0,0.004,1193803.9,1193803.9,6628,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014614,53453.00
12/28/2018 11:30,2,0.168,ACTIVE,211.70,301.77,60.022,1546014604,"201051344000988","174011545737251",20.10,-2.50,0,296.06,308.69,3.4,1.4,0.000,935727.3,935727.3,2950,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014615,53454.00
12/28/2018 11:30,2,0.225,ACTIVE,211.93,337.54,60.043,1546014604,"201051344000582","174011545737251",24.85,-3.00,0,299.37,341.45,5.7,3.5,0.004,1173753.6,1173753.6,6624,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014616,53455.00
12/28/2018 11:30,2,0.217,ACTIVE,211.93,337.54,60.022,1546014604,"201051344000868","174011545737251",24.33,-2.00,0,297.87,341.45,5.3,3.2,0.009,1185723.2,1185723.2,30504,0,0,0,L,1122011218,1,120.88,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014617,53456.00
12/28/2018 11:30,2,0.234,ACTIVE,212.38,338.14,60.022,1546014604,"201051344000576","174011545737251",28.80,-1.50,0,297.57,343.55,6.9,4.7,0.013,1198930.7,1198930.7,2968,0,0,0,L,1122011218,1,121.10,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014618,53457.00
12/28/2018 11:30,2,0.203,ALERT,211.93,336.64,60.022,1546014604,"201051344001158","174011545737251",23.42,-3.00,0,297.57,340.85,4.9,2.8,0.000,1179228.1,1179228.1,2948,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014620,53458.00
12/28/2018 11:30,2,0.201,ALERT,211.70,338.14,60.017,1546014604,"201051344000917","174011545737251",27.31,-1.00,0,297.26,342.05,5.6,3.5,0.009,1190408.2,1190408.2,6650,0,0,0,L,1122011218,1,121.33,121.33,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014622,53459.00
12/28/2018 11:30,2,0.258,ACTIVE,211.70,300.57,60.017,1546014604,"201051344000417","174011545737251",19.88,-3.50,0,298.17,321.91,5.2,3.1,0.000,966742.2,966742.2,6662,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014623,53460.00
12/28/2018 11:30,2,0.199,ALERT,211.70,332.43,59.964,1546014604,"201051344000685","174011545737251",25.68,-2.50,0,299.07,345.36,5.2,3.1,0.000,1194817.4,1194817.4,6627,0,0,0,L,1122011218,1,122.23,120.88,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014625,53461.00
12/28/2018 11:30,2,0.199,ALERT,211.70,314.10,60.017,1546014604,"201051344000651","174011545737251",24.75,-4.00,0,298.47,344.15,5.0,2.9,0.000,1188573.1,1188573.1,6640,0,0,0,L,1122011218,1,121.78,120.65,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014627,53462.00
12/28/2018 11:30,2,0.213,ALERT,211.48,336.94,60.022,1546014604,"201051344000594","174011545737251",28.77,-2.00,0,297.87,340.85,6.2,4.1,0.009,1203558.1,1203558.1,30451,0,0,0,L,1122011218,1,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014629,53463.00
12/28/2018 11:30,2,0.205,ALERT,211.93,302.07,60.022,1546014604,"201051344000469","174011545737251",23.72,-3.50,0,296.96,336.64,5.0,2.9,0.000,1187702.5,1187702.5,2947,0,0,0,L,1122011218,1,120.42,122.01,0002,-5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014630,53464.00
12/28/2018 11:30,2,0.170,ALERT,211.70,301.17,60.033,1546014604,"201051344000585","174011545737251",22.76,-3.00,0,298.47,336.34,4.0,1.9,0.000,1203329.5,1203329.5,6683,0,0,0,L,1122011218,1,120.88,121.55,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014632,53465.00
12/28/2018 11:30,2,0.184,ALERT,212.38,338.74,60.022,1546014604,"201051344000853","174011545737251",26.14,-2.00,0,297.87,342.65,4.9,2.8,0.004,1203458.8,1203458.8,2943,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014634,53466.00
12/28/2018 11:30,2,0.156,ACTIVE,211.70,337.24,59.964,1546014604,"201051344001145","174011545737251",27.17,-2.50,0,298.47,345.06,4.3,2.3,0.000,1202286.1,1202286.1,6619,0,0,0,L,1122011218,1,121.55,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014635,53467.00
12/28/2018 11:30,2,0.213,ACTIVE,211.48,337.24,59.980,1546014604,"201051344000438","174011545737251",27.61,-3.00,0,298.17,345.66,6.0,3.8,0.000,1196215.3,1196215.3,6637,0,0,0,L,1122011218,1,121.78,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014636,53468.00
12/28/2018 11:30,2,0.156,ALERT,211.03,323.72,60.006,1546014604,"201051344001135","174011545737251",25.74,-2.50,0,298.17,345.06,4.1,2.0,0.000,1184698.6,1184698.6,6623,0,0,0,L,1122011218,1,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014638,53469.00
12/28/2018 11:30,2,0.182,ALERT,211.70,336.34,60.017,1546014604,"201051344000983","174011545737251",27.85,-1.50,0,297.87,340.55,5.2,3.1,0.004,1203100.9,1203100.9,2945,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014640,53470.00
