ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 11:30,2,0.188,ACTIVE,211.70,336.94,60.012,1546014604,"201051344001203","174011545737251",27.35,-2.50,0,298.17,342.35,5.2,3.1,0.004,1193237.0,1193237.0,6697,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014641,53471.00
12/28/2018 11:30,2,0.193,ACTIVE,211.48,336.64,60.017,1546014604,"201051344001230","174011545737251",26.60,-2.50,0,298.77,339.34,5.2,3.1,0.004,1187895.6,1187895.6,6648,0,0,0,L,1122011218,1,121.78,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014641,53472.00
12/28/2018 11:30,2,0.164,ALERT,211.03,317.10,59.964,1546014604,"201051344000646","174011545737251",25.01,-3.50,0,298.47,342.35,4.2,2.1,0.000,1182650.3,1182650.3,6637,0,0,0,L,1122011218,1,121.55,120.88,0002,-6,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014643,53473.00
12/28/2018 11:30,2,0.197,ALERT,212.16,336.94,60.022,1546014604,"201051344000867","174011545737251",28.41,-1.00,0,296.96,341.75,5.7,3.6,0.009,1184594.0,1184594.0,30501,0,0,0,L,1122011218,1,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014645,53474.00
12/28/2018 11:30,2,0.209,ALERT,212.61,339.65,60.022,1546014604,"201051344000633","174011545737251",28.63,-2.00,0,295.76,343.25,6.1,3.9,0.000,1183538.0,1183538.0,30518,0,0,0,L,1122011218,1,121.55,122.01,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014647,53475.00
12/28/2018 11:30,2,0.260,ACTIVE,211.25,336.94,60.059,1546014604,"201051344000955","174011545737251",24.69,-2.50,0,298.47,340.25,6.5,4.4,0.004,1201320.1,1201320.1,6656,0,0,0,L,1122011218,1,121.10,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014648,53476.00
12/28/2018 11:30,2,0.248,ACTIVE,211.93,336.64,60.022,1546014604,"201051344000648","174011545737251",25.72,-2.50,0,296.96,342.65,6.5,4.3,0.004,1191473.1,1191473.1,30479,0,0,0,L,1122011218,1,120.42,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014649,53477.00
12/28/2018 11:30,2,0.211,ACTIVE,212.38,337.24,60.022,1546014604,"201051344000645","174011545737251",26.92,-1.00,0,297.57,342.05,5.8,3.7,0.009,1195732.6,1195732.6,30498,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014650,53478.00
12/28/2018 11:30,2,0.195,ALERT,211.93,337.54,60.022,1546014604,"201051344000569","174011545737251",27.35,-2.00,0,298.47,341.15,5.4,3.3,0.004,1212741.5,1212741.5,2801,0,0,0,L,1122011218,1,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546014652,53479.00
12/28/2018 11:45,2,0.260,ACTIVE,213.06,338.44,60.022,1546015504,"201051344000579","174011545737251",25.15,-2.00,0,297.87,341.15,6.6,4.5,0.004,1212603.6,1212603.6,2953,0,0,0,L,1122011218,1,121.55,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015506,53480.00
12/28/2018 11:45,2,0.176,ALERT,212.38,332.43,59.996,1546015504,"201051344001025","174011545737251",27.17,-3.50,0,297.87,338.74,4.9,2.8,0.000,1197284.9,1197284.9,6686,0,0,0,L,1122011218,1,121.55,121.55,0002,-5,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015508,53481.00
12/28/2018 11:45,2,0.281,ACTIVE,212.83,338.44,60.022,1546015504,"201051344001093","174011545737251",26.64,-1.50,0,297.87,343.55,7.6,5.4,0.004,1189167.7,1189167.7,6691,0,0,0,L,1122011218,1,122.01,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015509,53482.00
12/28/2018 11:45,2,0.217,ACTIVE,212.83,337.84,60.022,1546015504,"201051344000458","174011545737251",28.65,-0.50,0,297.26,341.45,6.3,4.2,0.009,1198826.5,1198826.5,2950,0,0,0,L,1122011218,1,121.55,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015510,53483.00
12/28/2018 11:45,2,0.219,ACTIVE,212.61,337.84,60.022,1546015504,"201051344000890","174011545737251",28.15,-2.00,0,297.87,341.15,6.3,4.1,0.004,1193804.9,1193804.9,6630,0,0,0,L,1122011218,1,122.23,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015511,53484.00
12/28/2018 11:45,2,0.170,ACTIVE,212.61,302.68,59.990,1546015504,"201051344000988","174011545737251",19.78,-3.00,0,295.76,305.08,3.5,1.4,0.000,935727.7,935727.7,2951,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015512,53485.00
12/28/2018 11:45,2,0.211,ALERT,213.06,338.74,60.028,1546015504,"201051344000582","174011545737251",27.35,-3.00,0,298.77,342.05,5.9,3.8,0.000,1173754.5,1173754.5,6625,0,0,0,L,1122011218,1,122.23,122.01,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015513,53486.00
12/28/2018 11:45,2,0.201,ALERT,213.06,338.14,60.022,1546015504,"201051344000868","174011545737251",28.21,-2.00,0,298.17,341.75,5.8,3.7,0.009,1185724.1,1185724.1,30505,0,0,0,L,1122011218,1,121.55,122.46,0002,-5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015515,53487.00
12/28/2018 11:45,2,0.268,ALERT,213.51,340.25,59.996,1546015504,"201051344000576","174011545737251",25.33,-2.00,0,297.87,343.85,6.9,4.7,0.004,1198931.9,1198931.9,2969,0,0,0,L,1122011218,1,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015517,53488.00
12/28/2018 11:45,2,0.197,ACTIVE,213.06,338.44,60.054,1546015504,"201051344001158","174011545737251",24.15,-3.00,0,296.96,346.86,4.9,2.8,0.000,1179228.7,1179228.7,2950,0,0,0,L,1122011218,1,121.55,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015518,53489.00
12/28/2018 11:45,2,0.219,ACTIVE,212.83,338.74,60.065,1546015504,"201051344000917","174011545737251",26.10,-1.00,0,296.96,342.35,5.8,3.7,0.000,1190409.1,1190409.1,6652,0,0,0,L,1122011218,1,122.01,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015519,53490.00
12/28/2018 11:45,2,0.254,ACTIVE,212.83,301.77,60.028,1546015504,"201051344000417","174011545737251",20.32,-3.50,0,297.87,303.58,5.2,3.1,0.000,966742.9,966742.9,6663,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015520,53491.00
12/28/2018 11:45,2,0.197,ALERT,213.06,341.75,60.022,1546015504,"201051344000685","174011545737251",26.46,-3.00,0,297.57,346.86,5.3,3.2,0.000,1194818.2,1194818.2,6629,0,0,0,L,1122011218,1,122.91,121.55,0002,-6,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015522,53492.00
12/28/2018 11:45,2,0.232,ACTIVE,212.83,301.77,60.028,1546015504,"201051344000651","174011545737251",21.35,-4.00,0,297.26,336.34,5.1,3.0,0.000,1188573.9,1188573.9,6642,0,0,0,L,1122011218,1,122.46,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015523,53493.00
12/28/2018 11:45,2,0.223,ACTIVE,212.61,338.44,60.022,1546015504,"201051344000594","174011545737251",28.33,-2.00,0,297.26,341.45,6.4,4.2,0.013,1203559.1,1203559.1,30453,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015524,53494.00
12/28/2018 11:45,2,0.207,ACTIVE,213.06,303.28,60.049,1546015504,"201051344000469","174011545737251",23.95,-4.00,0,297.26,305.08,5.1,3.0,0.000,1187703.2,1187703.2,2949,0,0,0,L,1122011218,1,121.10,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015524,53495.00
12/28/2018 11:45,2,0.170,ACTIVE,212.61,302.98,60.022,1546015504,"201051344000585","174011545737251",23.26,-3.00,0,297.87,304.48,4.0,2.0,0.000,1203329.9,1203329.9,6685,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015525,53496.00
12/28/2018 11:45,2,0.180,ACTIVE,213.51,340.25,60.022,1546015504,"201051344000853","174011545737251",26.68,-2.00,0,297.57,360.08,4.9,2.8,0.004,1203459.5,1203459.5,2945,0,0,0,L,1122011218,1,122.01,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015526,53497.00
12/28/2018 11:45,2,0.160,ALERT,213.06,338.74,60.022,1546015504,"201051344001145","174011545737251",27.45,-3.00,0,298.17,360.69,4.5,2.4,0.004,1202286.7,1202286.7,6620,0,0,0,L,1122011218,1,122.23,121.55,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015528,53498.00
12/28/2018 11:45,2,0.213,ALERT,212.83,338.44,60.017,1546015504,"201051344000438","174011545737251",27.87,-3.00,0,298.47,349.26,6.0,3.9,0.009,1196216.2,1196216.2,6638,0,0,0,L,1122011218,1,122.23,121.55,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015530,53499.00
12/28/2018 11:45,2,0.156,ALERT,212.38,332.73,60.028,1546015504,"201051344001135","174011545737251",26.54,-2.50,0,298.17,338.14,4.2,2.1,0.000,1184699.2,1184699.2,6625,0,0,0,L,1122011218,1,122.01,121.55,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015532,53500.00
12/28/2018 11:45,2,0.186,ACTIVE,213.06,338.14,60.022,1546015504,"201051344000983","174011545737251",28.03,-1.50,0,297.87,343.25,5.3,3.2,0.004,1203101.7,1203101.7,2947,0,0,0,L,1122011218,1,121.55,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015533,53501.00
12/28/2018 11:45,2,0.217,ALERT,212.83,338.44,60.033,1546015504,"201051344001203","174011545737251",24.59,-2.50,0,298.17,343.55,5.4,3.3,0.000,1193237.7,1193237.7,6698,0,0,0,L,1122011218,1,122.46,121.55,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015535,53502.00
12/28/2018 11:45,2,0.230,ALERT,212.83,337.84,60.028,1546015504,"201051344001230","174011545737251",23.40,-2.50,0,298.77,340.55,5.5,3.3,0.004,1187896.4,1187896.4,6649,0,0,0,L,1122011218,1,122.23,121.33,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015536,53503.00
12/28/2018 11:45,2,0.197,ALERT,212.38,302.37,60.028,1546015504,"201051344000646","174011545737251",21.77,-3.50,0,298.17,337.84,4.3,2.3,0.000,1182650.8,1182650.8,6639,0,0,0,L,1122011218,1,122.01,121.55,0002,-6,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015538,53504.00
12/28/2018 11:45,2,0.205,ACTIVE,213.29,337.84,60.022,1546015504,"201051344000867","174011545737251",27.73,-1.00,0,296.96,342.05,5.8,3.7,0.009,1184594.9,1184594.9,30503,0,0,0,L,1122011218,1,122.01,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015539,53505.00
12/28/2018 11:45,2,0.229,ACTIVE,213.74,340.55,60.017,1546015504,"201051344000633","174011545737251",26.58,-2.00,0,296.06,343.55,6.2,4.0,0.009,1183538.9,1183538.9,30520,0,0,0,L,1122011218,1,122.23,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015540,53506.00
12/28/2018 11:45,2,0.266,ALERT,212.38,337.54,60.028,1546015504,"201051344000955","174011545737251",25.05,-2.50,0,297.57,340.55,6.8,4.6,0.004,1201321.2,1201321.2,6657,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015542,53507.00
12/28/2018 11:45,2,0.229,ALERT,213.06,338.44,60.022,1546015504,"201051344000648","174011545737251",28.80,-2.50,0,296.96,342.65,6.7,4.6,0.009,1191474.2,1191474.2,30480,0,0,0,L,1122011218,1,121.33,122.46,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015544,53508.00
12/28/2018 11:45,2,0.211,ALERT,213.51,338.74,60.022,1546015504,"201051344000645","174011545737251",27.53,-1.00,0,297.87,342.95,5.9,3.8,0.009,1195733.5,1195733.5,30499,0,0,0,L,1122011218,1,122.01,122.46,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015546,53509.00
12/28/2018 11:45,2,0.199,ACTIVE,213.06,338.44,60.017,1546015504,"201051344000569","174011545737251",27.57,-2.00,0,298.47,342.65,5.6,3.5,0.000,1212742.4,1212742.4,2803,0,0,0,L,1122011218,1,121.33,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546015547,53510.00
12/28/2018 12:00,2,0.266,ALERT,213.29,339.65,60.012,1546016404,"201051344000579","174011545737251",29.34,-2.00,0,299.67,343.25,7.9,5.7,0.009,1212604.9,1212604.9,2954,0,0,0,L,1122011218,1,121.78,122.23,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016407,53511.00
12/28/2018 12:00,2,0.203,ACTIVE,212.83,337.84,59.996,1546016404,"201051344001025","174011545737251",28.29,-3.00,0,299.67,347.16,5.8,3.7,0.000,1197285.7,1197285.7,6688,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016408,53512.00
12/28/2018 12:00,2,0.307,ALERT,213.06,339.34,59.964,1546016404,"201051344001093","174011545737251",28.65,-1.50,0,299.97,342.95,8.9,6.7,0.013,1189169.2,1189169.2,6692,0,0,0,L,1122011218,1,122.23,121.78,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016410,53513.00
12/28/2018 12:00,2,0.240,ALERT,213.29,339.04,60.012,1546016404,"201051344000458","174011545737251",30.43,-0.50,0,299.37,343.25,7.5,5.3,0.013,1198827.7,1198827.7,2951,0,0,0,L,1122011218,1,121.78,122.23,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016412,53514.00
12/28/2018 12:00,2,0.246,ALERT,213.06,338.44,60.006,1546016404,"201051344000890","174011545737251",29.78,-2.00,0,300.57,342.65,7.4,5.2,0.022,1193806.0,1193806.0,6631,0,0,0,L,1122011218,1,122.46,121.33,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016414,53515.00
12/28/2018 12:00,2,0.186,ALERT,213.06,331.83,60.028,1546016404,"201051344000988","174011545737251",20.30,-2.50,0,296.66,339.04,3.9,1.8,0.000,935728.0,935728.0,2952,0,0,0,L,1122011218,1,121.33,122.46,0002,-5,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016415,53516.00
12/28/2018 12:00,2,0.256,ACTIVE,213.51,339.34,60.038,1546016404,"201051344000582","174011545737251",27.02,-3.00,0,300.27,343.55,7.0,4.8,0.013,1173755.6,1173755.6,6627,0,0,0,L,1122011218,1,122.46,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016416,53517.00
12/28/2018 12:00,2,0.232,ACTIVE,213.29,339.65,60.012,1546016404,"201051344000868","174011545737251",29.04,-2.00,0,299.37,343.55,6.9,4.7,0.018,1185725.1,1185725.1,30507,0,0,0,L,1122011218,1,121.55,122.68,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016417,53518.00
12/28/2018 12:00,2,0.289,ACTIVE,213.74,341.15,59.980,1546016404,"201051344000576","174011545737251",28.69,-2.00,0,299.07,345.66,8.4,6.2,0.022,1198933.2,1198933.2,2971,0,0,0,L,1122011218,1,122.01,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016418,53519.00
12/28/2018 12:00,2,0.209,ALERT,213.51,339.65,60.012,1546016404,"201051344001158","174011545737251",27.49,-3.00,0,299.07,342.65,5.8,3.7,0.013,1179229.6,1179229.6,2951,0,0,0,L,1122011218,1,121.55,122.23,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016420,53520.00
12/28/2018 12:00,2,0.254,ALERT,213.06,339.65,60.022,1546016404,"201051344000917","174011545737251",27.41,-1.00,0,298.77,343.55,7.0,4.9,0.022,1190410.2,1190410.2,6653,0,0,0,L,1122011218,1,122.23,122.01,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016422,53521.00
12/28/2018 12:00,2,0.273,ALERT,213.29,336.64,60.006,1546016404,"201051344000417","174011545737251",20.59,-3.50,0,299.67,345.06,5.7,3.6,0.000,966743.8,966743.8,6664,0,0,0,L,1122011218,1,122.01,121.78,0002,-5,0,0,0,0,0,0,15,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016424,53522.00
12/28/2018 12:00,2,0.238,ACTIVE,213.29,339.95,60.043,1546016404,"201051344000685","174011545737251",26.26,-2.50,0,299.67,345.06,6.4,4.2,0.009,1194819.1,1194819.1,6631,0,0,0,L,1122011218,1,123.14,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016424,53523.00
12/28/2018 12:00,2,0.246,ACTIVE,213.06,339.04,59.996,1546016404,"201051344000651","174011545737251",24.87,-3.50,0,299.97,353.77,6.2,4.1,0.000,1188574.8,1188574.8,6643,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016425,53524.00
12/28/2018 12:00,2,0.252,ALERT,213.06,339.34,60.012,1546016404,"201051344000594","174011545737251",30.14,-2.50,0,298.17,342.65,7.7,5.5,0.018,1203560.3,1203560.3,30454,0,0,0,L,1122011218,1,121.55,122.01,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016427,53525.00
12/28/2018 12:00,2,0.221,ACTIVE,213.51,340.25,60.012,1546016404,"201051344000469","174011545737251",27.83,-3.50,0,298.77,354.07,6.2,4.1,0.004,1187704.1,1187704.1,2950,0,0,0,L,1122011218,1,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016428,53526.00
12/28/2018 12:00,2,0.205,ALERT,213.06,339.34,59.990,1546016404,"201051344000585","174011545737251",24.23,-2.50,0,299.97,352.87,5.0,2.9,0.000,1203330.5,1203330.5,6686,0,0,0,L,1122011218,1,121.78,122.23,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016430,53527.00
12/28/2018 12:00,2,0.219,ALERT,213.74,340.85,60.006,1546016404,"201051344000853","174011545737251",27.02,-2.50,0,298.77,343.55,6.0,3.9,0.009,1203460.3,1203460.3,2946,0,0,0,L,1122011218,1,122.23,122.68,0002,-3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016432,53528.00
12/28/2018 12:00,2,0.184,ACTIVE,213.29,339.34,60.001,1546016404,"201051344001145","174011545737251",29.10,-3.00,0,299.97,342.65,5.5,3.3,0.004,1202287.4,1202287.4,6622,0,0,0,L,1122011218,1,122.23,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016433,53529.00
12/28/2018 12:00,2,0.238,ACTIVE,213.06,339.04,60.006,1546016404,"201051344000438","174011545737251",29.56,-3.00,0,300.27,342.35,7.2,5.0,0.009,1196217.3,1196217.3,6640,0,0,0,L,1122011218,1,122.68,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016434,53530.00
12/28/2018 12:00,2,0.197,ACTIVE,212.61,337.54,59.959,1546016404,"201051344001135","174011545737251",24.81,-2.50,0,299.97,347.46,5.0,2.9,0.004,1184699.8,1184699.8,6627,0,0,0,L,1122011218,1,122.01,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016435,53531.00
12/28/2018 12:00,2,0.232,ALERT,213.29,339.04,60.022,1546016404,"201051344000983","174011545737251",25.92,-2.00,0,298.47,342.35,6.1,4.0,0.013,1203102.6,1203102.6,2948,0,0,0,L,1122011218,1,121.78,122.23,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016436,53532.00
12/28/2018 12:00,2,0.246,ACTIVE,213.06,339.34,60.001,1546016404,"201051344001203","174011545737251",25.98,-2.50,0,299.07,344.15,6.5,4.4,0.009,1193238.7,1193238.7,6700,0,0,0,L,1122011218,1,122.68,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016437,53533.00
12/28/2018 12:00,2,0.225,ACTIVE,213.06,338.74,60.043,1546016404,"201051344001230","174011545737251",28.09,-2.50,0,300.27,341.45,6.4,4.3,0.018,1187897.3,1187897.3,6651,0,0,0,L,1122011218,1,122.46,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016438,53534.00
12/28/2018 12:00,2,0.213,ACTIVE,212.83,339.04,60.049,1546016404,"201051344000646","174011545737251",26.12,-3.00,0,299.67,352.87,5.7,3.6,0.004,1182651.5,1182651.5,6641,0,0,0,L,1122011218,1,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016439,53535.00
12/28/2018 12:00,2,0.234,ALERT,213.51,339.04,60.012,1546016404,"201051344000867","174011545737251",29.46,-1.00,0,297.87,343.25,7.0,4.8,0.013,1184595.9,1184595.9,30504,0,0,0,L,1122011218,1,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016441,53536.00
12/28/2018 12:00,2,0.268,ALERT,213.96,342.05,60.012,1546016404,"201051344000633","174011545737251",27.79,-2.00,0,297.26,345.36,7.5,5.4,0.013,1183540.1,1183540.1,30521,0,0,0,L,1122011218,1,122.46,122.68,0002,-2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016443,53537.00
12/28/2018 12:00,2,0.273,ACTIVE,212.61,338.44,60.022,1546016404,"201051344000955","174011545737251",28.82,-2.50,0,299.37,342.05,8.0,5.7,0.022,1201322.5,1201322.5,6659,0,0,0,L,1122011218,1,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016444,53538.00
12/28/2018 12:00,2,0.271,ACTIVE,213.29,339.65,59.975,1546016404,"201051344000648","174011545737251",28.73,-2.50,0,297.57,343.25,7.9,5.7,0.018,1191475.5,1191475.5,30482,0,0,0,L,1122011218,1,121.33,122.68,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016445,53539.00
12/28/2018 12:00,2,0.227,ACTIVE,213.74,339.95,60.017,1546016404,"201051344000645","174011545737251",30.75,-1.00,0,298.77,344.45,7.1,4.9,0.018,1195734.6,1195734.6,30501,0,0,0,L,1122011218,1,122.23,122.68,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016446,53540.00
12/28/2018 12:00,2,0.221,ALERT,213.29,339.34,60.012,1546016404,"201051344000569","174011545737251",29.48,-2.00,0,299.67,343.55,6.6,4.5,0.013,1212743.4,1212743.4,2804,0,0,0,L,1122011218,1,121.33,122.46,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546016447,53541.00
12/28/2018 12:15,2,0.254,ACTIVE,211.70,336.64,60.006,1546017304,"201051344000579","174011545737251",30.12,-2.50,0,327.02,353.77,7.8,5.6,0.018,1212606.3,1212606.3,2956,0,0,0,L,1122011218,1,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017306,53542.00
12/28/2018 12:15,2,0.201,ALERT,210.57,334.84,60.022,1546017304,"201051344001025","174011545737251",27.99,-3.00,0,299.37,342.05,5.7,3.6,0.004,1197286.6,1197286.6,6689,0,0,0,L,1122011218,1,120.65,120.65,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017308,53543.00
12/28/2018 12:15,2,0.295,ACTIVE,210.80,335.74,60.012,1546017304,"201051344001093","174011545737251",29.64,-1.50,0,331.23,344.76,8.9,6.6,0.018,1189170.9,1189170.9,6694,0,0,0,L,1122011218,1,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017309,53544.00
12/28/2018 12:15,2,0.244,ACTIVE,211.48,336.34,60.006,1546017304,"201051344000458","174011545737251",29.74,-0.50,0,330.33,351.37,7.4,5.2,0.013,1198829.0,1198829.0,2953,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017310,53545.00
12/28/2018 12:15,2,0.242,ACTIVE,210.57,335.44,60.043,1546017304,"201051344000890","174011545737251",29.48,-2.00,0,300.27,341.75,7.3,5.1,0.013,1193807.3,1193807.3,6633,0,0,0,L,1122011218,1,121.33,120.20,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017311,53546.00
12/28/2018 12:15,2,0.188,ALERT,211.48,324.92,60.022,1546017304,"201051344000988","174011545737251",20.32,-2.00,0,297.26,348.36,3.9,1.8,0.000,935728.5,935728.5,2954,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,12,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017313,53547.00
12/28/2018 12:15,2,0.229,ACTIVE,211.25,336.34,60.012,1546017304,"201051344000582","174011545737251",29.80,-3.00,0,312.89,359.18,6.9,4.7,0.013,1173756.8,1173756.8,6628,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017314,53548.00
12/28/2018 12:15,2,0.240,ACTIVE,211.48,336.94,60.006,1546017304,"201051344000868","174011545737251",28.07,-2.50,0,332.43,348.36,6.8,4.7,0.009,1185726.3,1185726.3,30508,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017315,53549.00
12/28/2018 12:15,2,0.281,ACTIVE,212.16,338.44,60.006,1546017304,"201051344000576","174011545737251",29.24,-2.00,0,333.33,345.06,8.3,6.1,0.013,1198934.8,1198934.8,2972,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017316,53550.00
12/28/2018 12:15,2,0.221,ACTIVE,211.70,336.94,60.006,1546017304,"201051344001158","174011545737251",26.10,-3.00,0,299.67,342.65,5.9,3.7,0.004,1179230.5,1179230.5,2953,0,0,0,L,1122011218,1,120.88,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017317,53551.00
12/28/2018 12:15,2,0.229,ACTIVE,210.80,336.64,60.028,1546017304,"201051344000917","174011545737251",29.64,-1.00,0,327.02,354.37,6.9,4.7,0.018,1190411.3,1190411.3,6655,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017318,53552.00
12/28/2018 12:15,2,0.145,ALERT,210.80,298.77,60.038,1546017304,"201051344000417","174011545737251",22.24,-3.00,0,297.57,349.56,3.3,1.3,0.000,966744.6,966744.6,6666,0,0,0,L,1122011218,1,120.88,120.88,0002,-5,0,0,0,0,0,0,24,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017320,53553.00
12/28/2018 12:15,2,0.248,ALERT,211.03,336.94,60.017,1546017304,"201051344000685","174011545737251",24.53,-3.00,0,299.67,342.35,6.2,4.1,0.004,1194820.1,1194820.1,6632,0,0,0,L,1122011218,1,121.78,120.65,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017321,53554.00
12/28/2018 12:15,2,0.242,ALERT,210.80,336.34,60.054,1546017304,"201051344000651","174011545737251",25.15,-3.50,0,299.67,342.05,6.2,4.1,0.004,1188575.8,1188575.8,6644,0,0,0,L,1122011218,1,121.55,120.42,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017323,53555.00
12/28/2018 12:15,2,0.244,ACTIVE,211.25,337.24,59.990,1546017304,"201051344000594","174011545737251",30.57,-2.50,0,330.93,344.45,7.6,5.4,0.013,1203561.7,1203561.7,30456,0,0,0,L,1122011218,1,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017324,53556.00
12/28/2018 12:15,2,0.232,ALERT,211.70,337.54,60.012,1546017304,"201051344000469","174011545737251",26.14,-3.50,0,299.37,345.66,6.2,4.0,0.000,1187705.1,1187705.1,2951,0,0,0,L,1122011218,1,120.65,121.55,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017326,53557.00
12/28/2018 12:15,2,0.186,ACTIVE,210.80,336.04,60.017,1546017304,"201051344000585","174011545737251",26.00,-2.00,0,299.67,347.76,4.9,2.8,0.000,1203331.2,1203331.2,6688,0,0,0,L,1122011218,1,120.65,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017327,53558.00
12/28/2018 12:15,2,0.225,ACTIVE,212.16,338.14,60.006,1546017304,"201051344000853","174011545737251",25.41,-2.50,0,299.97,344.45,5.8,3.7,0.009,1203461.3,1203461.3,2948,0,0,0,L,1122011218,1,121.55,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017328,53559.00
12/28/2018 12:15,2,0.180,ALERT,211.03,336.34,60.006,1546017304,"201051344001145","174011545737251",28.75,-3.00,0,300.57,342.65,5.3,3.2,0.009,1202288.2,1202288.2,6623,0,0,0,L,1122011218,1,121.10,120.65,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017330,53560.00
12/28/2018 12:15,2,0.236,ALERT,210.80,336.04,60.012,1546017304,"201051344000438","174011545737251",29.24,-3.00,0,301.17,342.35,7.1,4.9,0.009,1196218.5,1196218.5,6641,0,0,0,L,1122011218,1,121.33,120.65,0002,-4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017331,53561.00
12/28/2018 12:15,2,0.180,ALERT,210.35,334.24,60.012,1546017304,"201051344001135","174011545737251",28.19,-2.50,0,300.57,341.45,5.2,3.0,0.004,1184700.6,1184700.6,6628,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017333,53562.00
12/28/2018 12:15,2,0.209,ACTIVE,211.70,336.34,60.054,1546017304,"201051344000983","174011545737251",29.48,-1.50,0,300.27,343.85,6.3,4.1,0.013,1203103.6,1203103.6,2950,0,0,0,L,1122011218,1,120.88,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017334,53563.00
12/28/2018 12:15,2,0.246,ALERT,210.80,335.74,60.022,1546017304,"201051344001203","174011545737251",25.47,-2.50,0,301.17,343.85,6.4,4.2,0.009,1193239.8,1193239.8,6701,0,0,0,L,1122011218,1,121.55,120.42,0002,-5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017336,53564.00
12/28/2018 12:15,2,0.223,ACTIVE,210.80,335.44,59.990,1546017304,"201051344001230","174011545737251",27.79,-2.50,0,315.60,355.58,6.3,4.1,0.013,1187898.4,1187898.4,6652,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017337,53565.00
12/28/2018 12:15,2,0.213,ALERT,210.35,335.74,60.012,1546017304,"201051344000646","174011545737251",25.56,-3.00,0,299.97,341.15,5.5,3.4,0.004,1182652.4,1182652.4,6642,0,0,0,L,1122011218,1,121.10,120.42,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017339,53566.00
12/28/2018 12:15,2,0.246,ACTIVE,211.93,336.94,60.006,1546017304,"201051344000867","174011545737251",27.67,-1.00,0,324.32,358.58,6.9,4.8,0.013,1184597.1,1184597.1,30506,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017340,53567.00
12/28/2018 12:15,2,0.266,ACTIVE,212.38,339.34,60.012,1546017304,"201051344000633","174011545737251",27.41,-2.00,0,299.07,346.86,7.4,5.2,0.004,1183541.4,1183541.4,30523,0,0,0,L,1122011218,1,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017341,53568.00
12/28/2018 12:15,2,0.271,ACTIVE,210.35,335.14,59.975,1546017304,"201051344000955","174011545737251",28.33,-2.50,0,323.72,350.47,7.8,5.6,0.013,1201323.9,1201323.9,6660,0,0,0,L,1122011218,1,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017342,53569.00
12/28/2018 12:15,2,0.268,ACTIVE,211.70,336.64,60.006,1546017304,"201051344000648","174011545737251",28.57,-2.50,0,333.33,346.26,7.8,5.6,0.013,1191476.9,1191476.9,30483,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017343,53570.00
12/28/2018 12:15,2,0.223,ACTIVE,212.16,337.84,60.006,1546017304,"201051344000645","174011545737251",30.83,-1.00,0,334.54,345.96,7.0,4.8,0.009,1195735.8,1195735.8,30502,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017344,53571.00
12/28/2018 12:15,2,0.232,ACTIVE,211.70,337.24,60.006,1546017304,"201051344000569","174011545737251",27.29,-2.00,0,301.47,342.65,6.5,4.3,0.013,1212744.4,1212744.4,2806,0,0,0,L,1122011218,1,120.65,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546017345,53572.00
12/28/2018 12:30,2,0.258,ACTIVE,211.25,335.74,60.043,1546018204,"201051344000579","174011545737251",30.20,-2.00,0,326.42,347.76,7.9,5.7,0.009,1212607.7,1212607.7,2957,0,0,0,L,1122011218,1,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018206,53573.00
12/28/2018 12:30,2,0.191,ACTIVE,210.57,334.84,60.038,1546018204,"201051344001025","174011545737251",29.18,-3.00,0,296.36,339.04,5.7,3.6,0.000,1197287.5,1197287.5,6691,0,0,0,L,1122011218,1,120.65,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018207,53574.00
12/28/2018 12:30,2,0.295,ACTIVE,210.80,336.34,60.033,1546018204,"201051344001093","174011545737251",29.82,-1.50,0,329.73,341.75,9.0,6.7,0.013,1189172.6,1189172.6,6695,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018207,53575.00
12/28/2018 12:30,2,0.244,ACTIVE,211.03,335.74,60.038,1546018204,"201051344000458","174011545737251",30.34,-0.50,0,326.72,345.66,7.5,5.4,0.013,1198830.3,1198830.3,2954,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018208,53576.00
12/28/2018 12:30,2,0.246,ALERT,210.57,335.14,60.017,1546018204,"201051344000890","174011545737251",29.62,-2.50,0,297.57,339.65,7.4,5.2,0.013,1193808.6,1193808.6,6634,0,0,0,L,1122011218,1,121.10,120.20,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018210,53577.00
12/28/2018 12:30,2,0.189,ALERT,211.03,329.13,60.038,1546018204,"201051344000988","174011545737251",20.42,-2.50,0,294.86,345.36,4.0,1.9,0.000,935728.9,935728.9,2956,0,0,0,L,1122011218,1,120.65,121.10,0002,-6,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018212,53578.00
12/28/2018 12:30,2,0.232,ACTIVE,211.25,336.04,60.038,1546018204,"201051344000582","174011545737251",29.90,-3.50,0,318.91,349.86,7.1,4.9,0.004,1173758.0,1173758.0,6629,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018213,53579.00
12/28/2018 12:30,2,0.229,ACTIVE,211.25,336.04,60.038,1546018204,"201051344000868","174011545737251",29.88,-2.50,0,324.92,348.06,7.0,4.8,0.009,1185727.5,1185727.5,30509,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018214,53580.00
12/28/2018 12:30,2,0.291,ACTIVE,211.70,337.54,60.033,1546018204,"201051344000576","174011545737251",28.69,-2.50,0,332.13,343.85,8.5,6.3,0.018,1198936.3,1198936.3,2973,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018215,53581.00
12/28/2018 12:30,2,0.219,ALERT,211.48,335.74,60.033,1546018204,"201051344001158","174011545737251",26.60,-3.00,0,297.26,340.85,5.9,3.8,0.004,1179231.4,1179231.4,2954,0,0,0,L,1122011218,1,120.65,120.88,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018217,53582.00
12/28/2018 12:30,2,0.250,ACTIVE,211.03,336.64,60.038,1546018204,"201051344000917","174011545737251",27.57,-1.50,0,328.82,342.95,7.0,4.8,0.013,1190412.5,1190412.5,6656,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018218,53583.00
12/28/2018 12:30,2,0.275,ALERT,211.03,335.44,60.038,1546018204,"201051344000417","174011545737251",20.61,-3.00,0,296.06,345.96,5.8,3.6,0.000,966745.5,966745.5,6668,0,0,0,L,1122011218,1,120.88,120.65,0002,-5,0,0,0,0,0,0,24,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018219,53584.00
12/28/2018 12:30,2,0.252,ACTIVE,211.03,336.94,60.038,1546018204,"201051344000685","174011545737251",24.77,-3.00,0,296.36,340.55,6.3,4.2,0.004,1194821.2,1194821.2,6634,0,0,0,L,1122011218,1,121.55,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018220,53585.00
12/28/2018 12:30,2,0.258,ACTIVE,211.03,336.34,60.038,1546018204,"201051344000651","174011545737251",23.64,-3.50,0,296.06,340.55,6.2,4.1,0.000,1188576.8,1188576.8,6646,0,0,0,L,1122011218,1,121.33,120.42,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018221,53586.00
12/28/2018 12:30,2,0.248,ACTIVE,210.80,336.04,60.065,1546018204,"201051344000594","174011545737251",30.49,-2.00,0,329.13,343.85,7.7,5.5,0.013,1203563.0,1203563.0,30457,0,0,0,L,1122011218,1,120.65,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018222,53587.00
12/28/2018 12:30,2,0.234,ACTIVE,211.48,336.94,60.028,1546018204,"201051344000469","174011545737251",26.12,-3.50,0,296.36,342.95,6.2,4.1,0.000,1187706.1,1187706.1,2953,0,0,0,L,1122011218,1,120.42,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018223,53588.00
12/28/2018 12:30,2,0.182,ALERT,211.03,336.04,60.033,1546018204,"201051344000585","174011545737251",27.14,-2.50,0,296.66,338.74,5.0,2.9,0.000,1203332.0,1203332.0,6689,0,0,0,L,1122011218,1,120.42,121.10,0002,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018225,53589.00
12/28/2018 12:30,2,0.219,ALERT,211.70,337.84,60.033,1546018204,"201051344000853","174011545737251",26.72,-2.50,0,297.26,342.35,6.0,3.8,0.009,1203462.2,1203462.2,2949,0,0,0,L,1122011218,1,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018227,53590.00
12/28/2018 12:30,2,0.184,ACTIVE,211.03,336.34,60.033,1546018204,"201051344001145","174011545737251",28.45,-3.00,0,296.96,340.25,5.3,3.2,0.009,1202289.0,1202289.0,6625,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018228,53591.00
12/28/2018 12:30,2,0.238,ACTIVE,210.80,335.74,60.054,1546018204,"201051344000438","174011545737251",29.38,-3.00,0,297.26,339.95,7.1,5.0,0.013,1196219.7,1196219.7,6643,0,0,0,L,1122011218,1,121.10,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018228,53592.00
12/28/2018 12:30,2,0.186,ACTIVE,210.57,333.63,60.033,1546018204,"201051344001135","174011545737251",27.17,-2.50,0,297.26,338.74,5.2,3.0,0.000,1184701.3,1184701.3,6630,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018229,53593.00
12/28/2018 12:30,2,0.213,ACTIVE,211.25,336.34,60.033,1546018204,"201051344000983","174011545737251",29.20,-2.00,0,317.70,352.87,6.3,4.2,0.009,1203104.7,1203104.7,2951,0,0,0,L,1122011218,1,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018230,53594.00
12/28/2018 12:30,2,0.248,ALERT,210.80,335.44,60.038,1546018204,"201051344001203","174011545737251",26.50,-2.50,0,298.17,344.15,6.7,4.5,0.004,1193240.9,1193240.9,6703,0,0,0,L,1122011218,1,121.33,120.42,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018232,53595.00
12/28/2018 12:30,2,0.223,ACTIVE,210.80,335.44,60.038,1546018204,"201051344001230","174011545737251",27.89,-2.50,0,308.99,356.18,6.3,4.2,0.009,1187899.4,1187899.4,6653,0,0,0,L,1122011218,1,121.10,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018233,53596.00
12/28/2018 12:30,2,0.205,ACTIVE,210.57,335.74,60.038,1546018204,"201051344000646","174011545737251",26.72,-3.00,0,296.06,338.14,5.6,3.4,0.000,1182653.2,1182653.2,6644,0,0,0,L,1122011218,1,121.10,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018234,53597.00
12/28/2018 12:30,2,0.240,ACTIVE,211.48,335.74,60.022,1546018204,"201051344000867","174011545737251",28.88,-1.00,0,320.71,350.77,7.0,4.9,0.018,1184598.3,1184598.3,30507,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018235,53598.00
12/28/2018 12:30,2,0.256,ACTIVE,211.93,338.74,60.006,1546018204,"201051344000633","174011545737251",28.77,-2.50,0,309.89,361.89,7.5,5.3,0.009,1183542.7,1183542.7,30524,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018236,53599.00
12/28/2018 12:30,2,0.283,ACTIVE,210.35,334.84,60.038,1546018204,"201051344000955","174011545737251",27.79,-2.50,0,318.30,349.86,8.0,5.8,0.009,1201325.4,1201325.4,6661,0,0,0,L,1122011218,1,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018237,53600.00
12/28/2018 12:30,2,0.270,ACTIVE,211.25,336.64,60.033,1546018204,"201051344000648","174011545737251",29.10,-3.00,0,332.13,343.55,8.0,5.7,0.013,1191478.3,1191478.3,30484,0,0,0,L,1122011218,1,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018238,53601.00
12/28/2018 12:30,2,0.236,ACTIVE,211.70,336.94,60.012,1546018204,"201051344000645","174011545737251",30.14,-1.50,0,332.43,343.55,7.2,5.0,0.018,1195737.0,1195737.0,30503,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018239,53602.00
12/28/2018 12:30,2,0.223,ALERT,211.25,336.34,60.033,1546018204,"201051344000569","174011545737251",29.34,-2.50,0,298.47,341.45,6.7,4.5,0.004,1212745.5,1212745.5,2807,0,0,0,L,1122011218,1,120.42,121.33,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546018241,53603.00
12/28/2018 12:45,2,0.275,ACTIVE,212.38,353.17,59.990,1546019104,"201051344000579","174011545737251",32.86,-2.00,0,329.13,355.28,9.2,7.0,0.022,1212609.2,1212609.2,2958,0,0,0,L,1122011218,1,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019106,53604.00
12/28/2018 12:45,2,0.230,ALERT,211.25,339.65,59.969,1546019104,"201051344001025","174011545737251",31.43,-3.00,0,296.06,342.65,7.4,5.2,0.018,1197288.5,1197288.5,6692,0,0,0,L,1122011218,1,121.33,120.88,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019108,53605.00
12/28/2018 12:45,2,0.354,ACTIVE,211.48,339.65,59.975,1546019104,"201051344001093","174011545737251",31.31,-2.00,0,329.73,344.76,11.2,8.9,0.031,1189174.3,1189174.3,6696,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019109,53606.00
12/28/2018 12:45,2,0.266,ACTIVE,212.16,351.67,59.990,1546019104,"201051344000458","174011545737251",32.70,-0.50,0,329.43,354.07,8.9,6.6,0.022,1198831.7,1198831.7,2955,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019110,53607.00
12/28/2018 12:45,2,0.279,ACTIVE,211.48,350.47,59.980,1546019104,"201051344000890","174011545737251",32.56,-2.50,0,309.29,359.78,9.3,7.0,0.022,1193810.0,1193810.0,6636,0,0,0,L,1122011218,1,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019110,53608.00
12/28/2018 12:45,2,0.227,ALERT,211.93,339.04,60.006,1546019104,"201051344000988","174011545737251",20.61,-2.50,0,294.26,352.27,4.7,2.6,0.004,935729.4,935729.4,2958,0,0,0,L,1122011218,1,120.65,121.78,0002,-5,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019112,53609.00
12/28/2018 12:45,2,0.256,ACTIVE,211.93,350.47,59.969,1546019104,"201051344000582","174011545737251",32.52,-3.00,0,320.71,352.57,8.4,6.2,0.018,1173759.3,1173759.3,6630,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019113,53610.00
12/28/2018 12:45,2,0.254,ALERT,212.16,350.17,59.996,1546019104,"201051344000868","174011545737251",32.48,-2.50,0,297.26,352.57,8.4,6.2,0.022,1185728.7,1185728.7,30510,0,0,0,L,1122011218,1,120.88,122.01,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019115,53611.00
12/28/2018 12:45,2,0.332,ACTIVE,212.83,342.05,59.985,1546019104,"201051344000576","174011545737251",31.63,-2.50,0,332.13,347.76,10.6,8.3,0.035,1198938.0,1198938.0,2974,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019116,53612.00
12/28/2018 12:45,2,0.250,ACTIVE,212.38,337.84,59.990,1546019104,"201051344001158","174011545737251",30.26,-3.50,0,296.36,342.35,7.7,5.5,0.027,1179232.4,1179232.4,2956,0,0,0,L,1122011218,1,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019117,53613.00
12/28/2018 12:45,2,0.287,ACTIVE,211.70,338.74,59.980,1546019104,"201051344000917","174011545737251",30.97,-1.50,0,328.52,347.16,9.1,6.8,0.031,1190413.8,1190413.8,6657,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019118,53614.00
