ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 12:45,2,0.320,ALERT,211.70,336.94,59.975,1546019104,"201051344000417","174011545737251",20.50,-3.00,0,295.46,345.06,6.7,4.5,0.009,966746.4,966746.4,6670,0,0,0,L,1122011218,1,121.33,120.88,0002,-5,0,0,0,0,0,0,17,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019120,53615.00
12/28/2018 12:45,2,0.279,ALERT,211.93,338.14,60.006,1546019104,"201051344000685","174011545737251",28.43,-3.00,0,295.76,342.95,8.1,5.9,0.022,1194822.3,1194822.3,6635,0,0,0,L,1122011218,1,122.23,120.65,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019122,53616.00
12/28/2018 12:45,2,0.260,ALERT,211.70,337.54,59.985,1546019104,"201051344000651","174011545737251",30.61,-4.00,0,295.76,342.35,8.1,5.9,0.022,1188577.9,1188577.9,6647,0,0,0,L,1122011218,1,122.01,120.65,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019124,53617.00
12/28/2018 12:45,2,0.266,ACTIVE,211.93,357.38,59.990,1546019104,"201051344000594","174011545737251",33.20,-2.50,0,329.13,359.48,9.0,6.8,0.018,1203564.4,1203564.4,30458,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019124,53618.00
12/28/2018 12:45,2,0.279,ALERT,212.61,338.14,60.028,1546019104,"201051344000469","174011545737251",27.45,-3.50,0,295.76,354.37,7.8,5.6,0.013,1187707.2,1187707.2,2954,0,0,0,L,1122011218,1,120.65,122.01,0002,-6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019126,53619.00
12/28/2018 12:45,2,0.227,ACTIVE,211.70,337.24,59.985,1546019104,"201051344000585","174011545737251",28.39,-2.50,0,295.46,340.55,6.5,4.4,0.018,1203332.8,1203332.8,6691,0,0,0,L,1122011218,1,121.10,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019127,53620.00
12/28/2018 12:45,2,0.258,ACTIVE,212.83,339.34,59.985,1546019104,"201051344000853","174011545737251",29.68,-3.00,0,296.36,343.85,7.8,5.6,0.022,1203463.2,1203463.2,2951,0,0,0,L,1122011218,1,121.55,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019128,53621.00
12/28/2018 12:45,2,0.223,ALERT,211.70,341.45,59.975,1546019104,"201051344001145","174011545737251",31.61,-3.00,0,296.06,343.85,7.2,5.0,0.022,1202289.9,1202289.9,6626,0,0,0,L,1122011218,1,121.55,120.88,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019130,53622.00
12/28/2018 12:45,2,0.295,ALERT,211.48,336.94,59.980,1546019104,"201051344000438","174011545737251",29.72,-3.50,0,297.26,342.95,8.9,6.7,0.013,1196221.1,1196221.1,6644,0,0,0,L,1122011218,1,121.78,120.65,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019132,53623.00
12/28/2018 12:45,2,0.221,ALERT,211.25,335.74,59.969,1546019104,"201051344001135","174011545737251",30.87,-2.50,0,296.06,339.95,7.0,4.8,0.018,1184702.2,1184702.2,6631,0,0,0,L,1122011218,1,121.33,120.65,0002,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019134,53624.00
12/28/2018 12:45,2,0.264,ACTIVE,212.38,337.54,59.990,1546019104,"201051344000983","174011545737251",30.53,-2.00,0,320.41,349.86,8.2,6.0,0.031,1203105.8,1203105.8,2952,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019134,53625.00
12/28/2018 12:45,2,0.270,ACTIVE,211.48,336.64,59.980,1546019104,"201051344001203","174011545737251",30.51,-3.00,0,308.69,370.60,8.3,6.1,0.035,1193242.0,1193242.0,6705,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019135,53626.00
12/28/2018 12:45,2,0.273,ACTIVE,211.48,336.94,59.948,1546019104,"201051344001230","174011545737251",30.47,-3.00,0,311.09,351.67,8.5,6.3,0.027,1187900.6,1187900.6,6654,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019136,53627.00
12/28/2018 12:45,2,0.242,ALERT,211.25,337.24,59.980,1546019104,"201051344000646","174011545737251",28.69,-3.00,0,295.76,341.45,7.1,4.9,0.013,1182654.2,1182654.2,6645,0,0,0,L,1122011218,1,121.78,120.65,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019138,53628.00
12/28/2018 12:45,2,0.291,ACTIVE,212.61,337.84,60.001,1546019104,"201051344000867","174011545737251",30.45,-1.00,0,325.52,347.16,9.0,6.8,0.035,1184599.6,1184599.6,30508,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019139,53629.00
12/28/2018 12:45,2,0.295,ACTIVE,213.06,341.75,59.985,1546019104,"201051344000633","174011545737251",31.53,-2.50,0,312.29,357.98,9.4,7.2,0.035,1183544.1,1183544.1,30525,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019140,53630.00
12/28/2018 12:45,2,0.316,ACTIVE,211.03,336.94,59.980,1546019104,"201051344000955","174011545737251",30.97,-2.50,0,320.41,346.26,10.0,7.7,0.031,1201326.9,1201326.9,6662,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019141,53631.00
12/28/2018 12:45,2,0.311,ACTIVE,212.38,338.14,59.990,1546019104,"201051344000648","174011545737251",31.21,-3.00,0,330.63,345.36,9.8,7.6,0.031,1191479.8,1191479.8,30485,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019142,53632.00
12/28/2018 12:45,2,0.287,ACTIVE,212.61,339.04,59.985,1546019104,"201051344000645","174011545737251",30.83,-1.50,0,330.03,350.77,9.0,6.8,0.031,1195738.4,1195738.4,30504,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019143,53633.00
12/28/2018 12:45,2,0.258,ACTIVE,212.38,356.78,59.990,1546019104,"201051344000569","174011545737251",33.20,-2.50,0,306.58,376.31,8.7,6.5,0.022,1212746.8,1212746.8,2809,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546019144,53634.00
12/28/2018 13:00,2,0.277,ACTIVE,212.61,353.47,60.017,1546020004,"201051344000579","174011545737251",32.90,-2.00,0,333.93,360.69,9.3,7.0,0.018,1212610.9,1212610.9,2959,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020007,53635.00
12/28/2018 13:00,2,0.232,ACTIVE,211.48,341.45,60.012,1546020004,"201051344001025","174011545737251",31.65,-3.00,0,333.03,354.97,7.5,5.3,0.013,1197289.8,1197289.8,6694,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020008,53636.00
12/28/2018 13:00,2,0.355,ACTIVE,211.70,340.85,60.038,1546020004,"201051344001093","174011545737251",31.45,-2.00,0,333.03,351.07,11.4,9.1,0.035,1189176.6,1189176.6,6697,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020009,53637.00
12/28/2018 13:00,2,0.264,ACTIVE,212.38,351.97,60.022,1546020004,"201051344000458","174011545737251",32.74,-0.50,0,334.24,359.48,8.8,6.5,0.022,1198833.3,1198833.3,2956,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020010,53638.00
12/28/2018 13:00,2,0.277,ACTIVE,211.48,351.07,60.012,1546020004,"201051344000890","174011545737251",32.64,-2.50,0,333.33,359.18,9.2,7.0,0.022,1193811.7,1193811.7,6637,0,0,0,L,1122011218,1,122.01,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020011,53639.00
12/28/2018 13:00,2,0.225,ACTIVE,212.38,338.74,59.990,1546020004,"201051344000988","174011545737251",20.67,-2.50,0,295.76,342.35,4.8,2.7,0.004,935730.1,935730.1,2960,0,0,0,L,1122011218,1,120.88,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020011,53640.00
12/28/2018 13:00,2,0.256,ACTIVE,212.16,351.37,60.017,1546020004,"201051344000582","174011545737251",32.60,-3.50,0,333.33,357.68,8.5,6.2,0.022,1173760.8,1173760.8,6631,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020012,53641.00
12/28/2018 13:00,2,0.283,ACTIVE,212.61,339.04,59.996,1546020004,"201051344000868","174011545737251",31.27,-2.50,0,334.84,357.38,9.0,6.8,0.027,1185730.4,1185730.4,30512,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020013,53642.00
12/28/2018 13:00,2,0.328,ACTIVE,213.06,345.66,60.012,1546020004,"201051344000576","174011545737251",31.97,-2.00,0,335.14,356.18,10.6,8.3,0.035,1198940.1,1198940.1,2975,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020014,53643.00
12/28/2018 13:00,2,0.254,ACTIVE,212.61,338.44,59.980,1546020004,"201051344001158","174011545737251",30.18,-3.00,0,331.53,343.85,7.8,5.6,0.022,1179233.8,1179233.8,2957,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020015,53644.00
12/28/2018 13:00,2,0.287,ACTIVE,211.93,339.04,60.017,1546020004,"201051344000917","174011545737251",31.15,-1.50,0,330.63,348.06,9.1,6.8,0.035,1190415.5,1190415.5,6658,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020016,53645.00
12/28/2018 13:00,2,0.318,ACTIVE,211.70,337.54,60.017,1546020004,"201051344000417","174011545737251",20.63,-3.00,0,297.57,341.15,6.7,4.5,0.009,966747.5,966747.5,6672,0,0,0,L,1122011218,1,121.55,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020017,53646.00
12/28/2018 13:00,2,0.279,ACTIVE,211.93,338.74,60.006,1546020004,"201051344000685","174011545737251",29.04,-3.00,0,330.63,344.45,8.2,6.0,0.022,1194823.8,1194823.8,6637,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020018,53647.00
12/28/2018 13:00,2,0.262,ACTIVE,211.70,337.84,60.017,1546020004,"201051344000651","174011545737251",30.71,-3.50,0,331.83,346.86,8.2,6.0,0.018,1188579.4,1188579.4,6649,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020019,53648.00
12/28/2018 13:00,2,0.305,ACTIVE,212.16,345.06,60.028,1546020004,"201051344000594","174011545737251",31.95,-2.50,0,333.33,363.09,9.9,7.6,0.031,1203566.3,1203566.3,30459,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020020,53649.00
12/28/2018 13:00,2,0.277,ACTIVE,212.61,338.44,59.990,1546020004,"201051344000469","174011545737251",27.43,-3.50,0,314.40,361.29,7.7,5.5,0.009,1187708.6,1187708.6,2956,0,0,0,L,1122011218,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020021,53650.00
12/28/2018 13:00,2,0.217,ACTIVE,211.70,338.14,60.006,1546020004,"201051344000585","174011545737251",29.68,-2.50,0,319.81,350.77,6.5,4.4,0.018,1203333.9,1203333.9,6692,0,0,0,L,1122011218,1,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020022,53651.00
12/28/2018 13:00,2,0.262,ACTIVE,213.06,339.65,60.017,1546020004,"201051344000853","174011545737251",29.32,-2.50,0,333.33,344.45,7.8,5.6,0.022,1203464.7,1203464.7,2952,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020023,53652.00
12/28/2018 13:00,2,0.238,ACTIVE,211.93,338.44,60.012,1546020004,"201051344001145","174011545737251",29.72,-3.50,0,333.03,351.37,7.2,5.0,0.022,1202291.1,1202291.1,6628,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020024,53653.00
12/28/2018 13:00,2,0.295,ACTIVE,211.70,337.84,60.012,1546020004,"201051344000438","174011545737251",30.28,-3.50,0,332.13,348.06,9.0,6.8,0.022,1196222.7,1196222.7,6646,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020025,53654.00
12/28/2018 13:00,2,0.221,ACTIVE,211.25,336.94,60.028,1546020004,"201051344001135","174011545737251",31.01,-2.50,0,331.23,350.77,7.0,4.8,0.022,1184703.4,1184703.4,6633,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020026,53655.00
12/28/2018 13:00,2,0.262,ACTIVE,212.61,337.54,60.012,1546020004,"201051344000983","174011545737251",31.05,-2.00,0,331.53,347.76,8.3,6.1,0.031,1203107.4,1203107.4,2953,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020027,53656.00
12/28/2018 13:00,2,0.273,ACTIVE,211.70,337.54,60.022,1546020004,"201051344001203","174011545737251",30.40,-3.00,0,331.23,348.96,8.5,6.3,0.022,1193243.6,1193243.6,6706,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020028,53657.00
12/28/2018 13:00,2,0.273,ACTIVE,211.48,337.24,60.017,1546020004,"201051344001230","174011545737251",30.57,-2.50,0,330.63,346.26,8.5,6.3,0.031,1187902.2,1187902.2,6655,0,0,0,L,1122011218,1,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020029,53658.00
12/28/2018 13:00,2,0.242,ACTIVE,211.48,337.84,60.017,1546020004,"201051344000646","174011545737251",29.04,-3.00,0,330.03,342.65,7.2,5.0,0.022,1182655.5,1182655.5,6647,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020030,53659.00
12/28/2018 13:00,2,0.289,ACTIVE,212.83,338.14,60.017,1546020004,"201051344000867","174011545737251",30.65,-1.50,0,332.13,343.55,9.0,6.8,0.031,1184601.4,1184601.4,30509,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020030,53660.00
12/28/2018 13:00,2,0.299,ACTIVE,213.29,342.05,60.012,1546020004,"201051344000633","174011545737251",31.53,-2.50,0,334.84,354.07,9.6,7.3,0.027,1183545.9,1183545.9,30526,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020032,53661.00
12/28/2018 13:00,2,0.318,ACTIVE,211.25,338.14,60.012,1546020004,"201051344000955","174011545737251",31.13,-3.00,0,332.43,348.66,10.1,7.8,0.031,1201328.8,1201328.8,6663,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020033,53662.00
12/28/2018 13:00,2,0.311,ACTIVE,212.61,339.04,60.017,1546020004,"201051344000648","174011545737251",31.37,-3.00,0,333.93,352.27,9.9,7.6,0.035,1191481.7,1191481.7,30486,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020033,53663.00
12/28/2018 13:00,2,0.273,ACTIVE,213.06,346.26,60.012,1546020004,"201051344000645","174011545737251",32.10,-1.50,0,333.03,351.07,9.0,6.7,0.031,1195740.1,1195740.1,30505,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020034,53664.00
12/28/2018 13:00,2,0.258,ACTIVE,212.61,357.38,60.059,1546020004,"201051344000569","174011545737251",33.24,-2.50,0,334.24,366.40,8.7,6.5,0.018,1212748.3,1212748.3,2810,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020035,53665.00
12/28/2018 13:15,2,0.254,ACTIVE,212.38,337.84,60.017,1546020904,"201051344000579","174011545737251",29.96,-2.00,0,333.63,360.69,7.7,5.5,0.013,1212612.6,1212612.6,2960,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020906,53666.00
12/28/2018 13:15,2,0.188,ACTIVE,211.48,336.94,60.012,1546020904,"201051344001025","174011545737251",29.08,-3.00,0,333.33,355.88,5.6,3.5,0.000,1197291.0,1197291.0,6695,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020907,53667.00
12/28/2018 13:15,2,0.301,ACTIVE,211.70,338.44,60.022,1546020904,"201051344001093","174011545737251",28.21,-2.00,0,333.03,351.97,8.6,6.4,0.018,1189178.7,1189178.7,6698,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020908,53668.00
12/28/2018 13:15,2,0.240,ACTIVE,212.38,337.84,60.022,1546020904,"201051344000458","174011545737251",30.04,-0.50,0,333.63,360.38,7.3,5.1,0.009,1198834.9,1198834.9,2957,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020909,53669.00
12/28/2018 13:15,2,0.242,ACTIVE,211.70,337.24,60.022,1546020904,"201051344000890","174011545737251",29.42,-2.50,0,333.33,359.48,7.2,5.1,0.013,1193813.4,1193813.4,6638,0,0,0,L,1122011218,1,122.01,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020910,53670.00
12/28/2018 13:15,2,0.188,ALERT,212.16,321.91,60.012,1546020904,"201051344000988","174011545737251",19.98,-2.50,0,297.26,343.25,3.8,1.8,0.000,935730.7,935730.7,2961,0,0,0,L,1122011218,1,120.65,121.78,0002,-6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020911,53671.00
12/28/2018 13:15,2,0.227,ACTIVE,212.16,338.14,60.022,1546020904,"201051344000582","174011545737251",29.66,-3.50,0,333.93,358.28,6.8,4.7,0.009,1173762.3,1173762.3,6632,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020912,53672.00
12/28/2018 13:15,2,0.221,ACTIVE,212.38,338.14,60.022,1546020904,"201051344000868","174011545737251",29.62,-2.50,0,332.73,345.36,6.7,4.5,0.013,1185732.0,1185732.0,30513,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020913,53673.00
12/28/2018 13:15,2,0.289,ACTIVE,212.83,339.04,60.017,1546020904,"201051344000576","174011545737251",27.04,-2.50,0,333.93,353.47,8.0,5.8,0.018,1198942.1,1198942.1,2976,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020914,53674.00
12/28/2018 13:15,2,0.199,ACTIVE,212.61,337.54,60.022,1546020904,"201051344001158","174011545737251",27.93,-3.50,0,333.03,343.85,5.7,3.5,0.009,1179235.1,1179235.1,2958,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020915,53675.00
12/28/2018 13:15,2,0.234,ACTIVE,211.93,338.14,60.028,1546020904,"201051344000917","174011545737251",27.89,-1.50,0,331.53,349.26,6.7,4.5,0.018,1190417.1,1190417.1,6659,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020916,53676.00
12/28/2018 13:15,2,0.273,ALERT,211.93,323.72,59.996,1546020904,"201051344000417","174011545737251",20.30,-3.50,0,298.77,347.76,5.6,3.5,0.000,966748.6,966748.6,6673,0,0,0,L,1122011218,1,121.55,120.88,0002,-5,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020918,53677.00
12/28/2018 13:15,2,0.225,ACTIVE,212.16,338.74,60.022,1546020904,"201051344000685","174011545737251",26.54,-3.00,0,332.13,343.55,6.1,3.9,0.013,1194825.2,1194825.2,6638,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020919,53678.00
12/28/2018 13:15,2,0.217,ACTIVE,211.93,337.84,60.017,1546020904,"201051344000651","174011545737251",27.89,-3.50,0,332.13,348.36,6.1,4.0,0.004,1188580.8,1188580.8,6650,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020920,53679.00
12/28/2018 13:15,2,0.240,ACTIVE,212.16,337.54,60.022,1546020904,"201051344000594","174011545737251",30.38,-2.50,0,332.13,357.68,7.4,5.2,0.018,1203568.1,1203568.1,30460,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020921,53680.00
12/28/2018 13:15,2,0.215,ACTIVE,212.61,338.14,60.022,1546020904,"201051344000469","174011545737251",27.51,-3.00,0,316.50,356.18,6.0,3.9,0.000,1187709.9,1187709.9,2957,0,0,0,L,1122011218,1,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020921,53681.00
12/28/2018 13:15,2,0.178,ACTIVE,211.93,337.84,60.022,1546020904,"201051344000585","174011545737251",26.96,-2.50,0,327.02,346.26,4.9,2.8,0.004,1203334.9,1203334.9,6693,0,0,0,L,1122011218,1,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020922,53682.00
12/28/2018 13:15,2,0.221,ACTIVE,212.83,339.65,59.990,1546020904,"201051344000853","174011545737251",26.26,-3.00,0,335.14,344.45,5.9,3.8,0.009,1203466.0,1203466.0,2953,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020923,53683.00
12/28/2018 13:15,2,0.178,ACTIVE,211.93,338.44,60.022,1546020904,"201051344001145","174011545737251",28.71,-3.50,0,333.93,348.36,5.2,3.1,0.009,1202292.3,1202292.3,6629,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020924,53684.00
12/28/2018 13:15,2,0.236,ACTIVE,211.93,337.84,60.022,1546020904,"201051344000438","174011545737251",29.18,-3.50,0,332.73,347.16,7.0,4.8,0.009,1196224.4,1196224.4,6647,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020925,53685.00
12/28/2018 13:15,2,0.176,ACTIVE,211.48,336.34,60.017,1546020904,"201051344001135","174011545737251",28.15,-2.50,0,332.43,351.67,5.0,2.9,0.004,1184704.5,1184704.5,6634,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020926,53686.00
12/28/2018 13:15,2,0.203,ACTIVE,212.38,337.84,60.059,1546020904,"201051344000983","174011545737251",29.32,-2.50,0,332.13,351.07,6.0,3.9,0.013,1203108.8,1203108.8,2954,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020927,53687.00
12/28/2018 13:15,2,0.238,ACTIVE,211.93,337.54,60.022,1546020904,"201051344001203","174011545737251",26.42,-3.00,0,333.33,350.17,6.4,4.2,0.009,1193245.0,1193245.0,6707,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020928,53688.00
12/28/2018 13:15,2,0.215,ACTIVE,211.70,337.54,60.028,1546020904,"201051344001230","174011545737251",27.79,-3.00,0,331.83,347.46,6.1,4.0,0.013,1187903.6,1187903.6,6656,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020929,53689.00
12/28/2018 13:15,2,0.219,ACTIVE,211.48,337.84,60.028,1546020904,"201051344000646","174011545737251",24.71,-3.50,0,330.93,342.95,5.5,3.4,0.000,1182656.6,1182656.6,6648,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020930,53690.00
12/28/2018 13:15,2,0.236,ACTIVE,212.61,337.84,60.033,1546020904,"201051344000867","174011545737251",28.35,-1.50,0,333.03,347.76,6.8,4.7,0.009,1184603.0,1184603.0,30510,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020931,53691.00
12/28/2018 13:15,2,0.260,ACTIVE,213.06,340.25,60.043,1546020904,"201051344000633","174011545737251",27.41,-2.50,0,334.24,353.77,7.2,5.1,0.013,1183547.6,1183547.6,30527,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020932,53692.00
12/28/2018 13:15,2,0.279,ACTIVE,211.25,336.94,60.022,1546020904,"201051344000955","174011545737251",27.19,-2.50,0,332.43,349.86,7.7,5.5,0.013,1201330.7,1201330.7,6664,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020933,53693.00
12/28/2018 13:15,2,0.260,ACTIVE,212.61,337.84,60.022,1546020904,"201051344000648","174011545737251",29.34,-3.00,0,333.93,353.17,7.7,5.5,0.013,1191483.5,1191483.5,30487,0,0,0,L,1122011218,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020933,53694.00
12/28/2018 13:15,2,0.229,ACTIVE,212.83,338.44,60.022,1546020904,"201051344000645","174011545737251",29.92,-1.50,0,334.84,353.17,6.9,4.8,0.013,1195741.8,1195741.8,30506,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020934,53695.00
12/28/2018 13:15,2,0.217,ACTIVE,212.38,338.14,60.022,1546020904,"201051344000569","174011545737251",29.04,-2.50,0,333.93,366.40,6.4,4.3,0.009,1212749.8,1212749.8,2811,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546020935,53696.00
12/28/2018 13:30,2,0.256,ACTIVE,212.16,336.94,60.022,1546021804,"201051344000579","174011545737251",30.18,-2.50,0,321.31,351.97,7.9,5.7,0.013,1212613.9,1212613.9,2961,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021806,53697.00
12/28/2018 13:30,2,0.205,ALERT,211.48,336.34,60.022,1546021804,"201051344001025","174011545737251",28.25,-3.50,0,298.47,341.15,5.9,3.8,0.004,1197291.9,1197291.9,6696,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021808,53698.00
12/28/2018 13:30,2,0.312,ACTIVE,211.70,338.14,60.012,1546021804,"201051344001093","174011545737251",27.77,-2.00,0,330.03,344.45,8.8,6.6,0.018,1189180.3,1189180.3,6699,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021809,53699.00
12/28/2018 13:30,2,0.244,ACTIVE,211.93,336.64,60.012,1546021804,"201051344000458","174011545737251",30.26,-1.00,0,322.21,350.77,7.5,5.4,0.013,1198836.1,1198836.1,2958,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021810,53700.00
12/28/2018 13:30,2,0.248,ALERT,211.70,336.94,60.028,1546021804,"201051344000890","174011545737251",29.70,-3.00,0,299.67,341.45,7.5,5.3,0.013,1193814.6,1193814.6,6639,0,0,0,L,1122011218,1,121.78,120.42,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021812,53701.00
12/28/2018 13:30,2,0.186,ALERT,211.93,328.52,60.022,1546021804,"201051344000988","174011545737251",20.46,-3.50,0,297.26,337.84,3.9,1.8,0.000,935731.1,935731.1,2963,0,0,0,L,1122011218,1,120.42,121.78,0002,-6,0,0,0,0,0,0,23,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021813,53702.00
12/28/2018 13:30,2,0.232,ACTIVE,212.16,337.84,60.017,1546021804,"201051344000582","174011545737251",30.04,-4.00,0,313.20,357.08,7.1,4.9,0.018,1173763.4,1173763.4,6633,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021814,53703.00
12/28/2018 13:30,2,0.230,ACTIVE,211.93,337.54,60.028,1546021804,"201051344000868","174011545737251",29.34,-3.00,0,323.72,349.26,6.9,4.7,0.013,1185733.0,1185733.0,30514,0,0,0,L,1122011218,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021815,53704.00
12/28/2018 13:30,2,0.283,ACTIVE,212.38,338.44,60.022,1546021804,"201051344000576","174011545737251",29.40,-3.00,0,332.43,343.55,8.4,6.2,0.018,1198943.5,1198943.5,2977,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021816,53705.00
12/28/2018 13:30,2,0.223,ALERT,212.16,336.94,60.017,1546021804,"201051344001158","174011545737251",26.14,-3.50,0,299.37,341.75,5.9,3.8,0.009,1179235.9,1179235.9,2959,0,0,0,L,1122011218,1,120.65,121.55,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021818,53706.00
12/28/2018 13:30,2,0.230,ACTIVE,211.93,338.44,60.022,1546021804,"201051344000917","174011545737251",29.88,-2.00,0,322.81,349.86,7.0,4.8,0.022,1190418.2,1190418.2,6660,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021819,53707.00
12/28/2018 13:30,2,0.281,ALERT,211.93,339.04,60.022,1546021804,"201051344000417","174011545737251",20.40,-4.00,0,298.17,340.25,5.8,3.7,0.000,966749.4,966749.4,6675,0,0,0,L,1122011218,1,121.55,120.88,0002,-6,0,0,0,0,0,0,36,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021821,53708.00
12/28/2018 13:30,2,0.244,ALERT,212.16,338.44,60.022,1546021804,"201051344000685","174011545737251",25.86,-3.50,0,299.07,340.55,6.4,4.3,0.009,1194826.2,1194826.2,6639,0,0,0,L,1122011218,1,122.46,120.65,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021822,53709.00
12/28/2018 13:30,2,0.227,ALERT,211.93,337.84,60.049,1546021804,"201051344000651","174011545737251",27.63,-4.00,0,298.47,345.36,6.3,4.2,0.009,1188581.7,1188581.7,6651,0,0,0,L,1122011218,1,122.23,120.42,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021824,53710.00
12/28/2018 13:30,2,0.250,ACTIVE,211.70,336.94,59.980,1546021804,"201051344000594","174011545737251",30.16,-3.00,0,329.73,344.45,7.7,5.5,0.013,1203569.3,1203569.3,30461,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021825,53711.00
12/28/2018 13:30,2,0.258,ALERT,212.16,338.14,60.022,1546021804,"201051344000469","174011545737251",23.36,-4.00,0,298.47,346.26,6.1,4.0,0.000,1187710.8,1187710.8,2958,0,0,0,L,1122011218,1,120.42,122.23,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021827,53712.00
12/28/2018 13:30,2,0.205,ALERT,211.93,346.86,59.990,1546021804,"201051344000585","174011545737251",24.77,-3.00,0,298.47,347.16,5.2,3.1,0.000,1203335.6,1203335.6,6694,0,0,0,L,1122011218,1,121.33,121.10,0002,-7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021829,53713.00
12/28/2018 13:30,2,0.221,ALERT,212.61,338.44,60.017,1546021804,"201051344000853","174011545737251",26.74,-3.00,0,298.77,342.05,6.0,3.9,0.009,1203466.9,1203466.9,2954,0,0,0,L,1122011218,1,121.33,122.01,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021831,53714.00
12/28/2018 13:30,2,0.191,ALERT,212.16,338.44,60.017,1546021804,"201051344001145","174011545737251",27.71,-3.50,0,298.77,340.85,5.4,3.3,0.009,1202293.0,1202293.0,6630,0,0,0,L,1122011218,1,121.78,120.88,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021832,53715.00
12/28/2018 13:30,2,0.242,ALERT,211.93,337.54,60.022,1546021804,"201051344000438","174011545737251",29.50,-4.00,0,299.07,340.25,7.3,5.1,0.009,1196225.5,1196225.5,6648,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021834,53716.00
12/28/2018 13:30,2,0.182,ALERT,211.48,336.34,60.033,1546021804,"201051344001135","174011545737251",28.43,-3.00,0,298.77,342.05,5.3,3.2,0.009,1184705.2,1184705.2,6635,0,0,0,L,1122011218,1,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021836,53717.00
12/28/2018 13:30,2,0.207,ACTIVE,211.93,336.64,60.022,1546021804,"201051344000983","174011545737251",29.54,-2.50,0,310.79,357.68,6.2,4.1,0.013,1203109.7,1203109.7,2955,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021837,53718.00
12/28/2018 13:30,2,0.248,ALERT,211.93,337.24,60.001,1546021804,"201051344001203","174011545737251",25.94,-3.00,0,299.67,342.65,6.6,4.4,0.004,1193246.0,1193246.0,6708,0,0,0,L,1122011218,1,122.23,120.65,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021839,53719.00
12/28/2018 13:30,2,0.256,ALERT,211.70,336.94,59.990,1546021804,"201051344001230","174011545737251",25.17,-3.00,0,299.07,340.25,6.6,4.4,0.009,1187904.6,1187904.6,6657,0,0,0,L,1122011218,1,122.01,120.42,0002,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021841,53720.00
12/28/2018 13:30,2,0.223,ALERT,211.48,337.84,60.065,1546021804,"201051344000646","174011545737251",25.43,-3.50,0,298.17,345.96,5.7,3.6,0.004,1182657.4,1182657.4,6649,0,0,0,L,1122011218,1,121.78,120.65,0002,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021843,53721.00
12/28/2018 13:30,2,0.240,ACTIVE,212.38,337.24,60.022,1546021804,"201051344000867","174011545737251",28.73,-1.50,0,318.61,354.07,7.0,4.8,0.009,1184604.0,1184604.0,30511,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021844,53722.00
12/28/2018 13:30,2,0.266,ALERT,212.83,339.65,60.028,1546021804,"201051344000633","174011545737251",27.69,-2.50,0,298.17,344.45,7.4,5.2,0.009,1183548.8,1183548.8,30528,0,0,0,L,1122011218,1,121.33,122.23,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021846,53723.00
12/28/2018 13:30,2,0.283,ACTIVE,211.48,336.64,60.038,1546021804,"201051344000955","174011545737251",27.93,-3.00,0,310.49,357.38,8.1,5.8,0.018,1201332.0,1201332.0,6665,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021847,53724.00
12/28/2018 13:30,2,0.273,ACTIVE,212.16,337.54,60.033,1546021804,"201051344000648","174011545737251",28.41,-3.50,0,329.73,345.66,7.9,5.7,0.018,1191484.8,1191484.8,30488,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021848,53725.00
12/28/2018 13:30,2,0.232,ACTIVE,212.38,337.84,60.028,1546021804,"201051344000645","174011545737251",30.47,-2.00,0,328.82,346.26,7.2,5.1,0.018,1195742.9,1195742.9,30507,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021849,53726.00
12/28/2018 13:30,2,0.223,ALERT,212.16,337.24,60.017,1546021804,"201051344000569","174011545737251",29.32,-3.00,0,300.27,340.55,6.6,4.5,0.009,1212750.8,1212750.8,2812,0,0,0,L,1122011218,1,120.42,122.01,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546021851,53727.00
12/28/2018 13:45,2,0.270,ACTIVE,212.38,337.84,60.001,1546022704,"201051344000579","174011545737251",31.05,-2.50,0,328.52,345.36,8.5,6.3,0.018,1212615.4,1212615.4,2962,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022706,53728.00
12/28/2018 13:45,2,0.205,ACTIVE,211.70,336.04,60.001,1546022704,"201051344001025","174011545737251",29.86,-3.50,0,298.47,342.65,6.2,4.1,0.009,1197292.8,1197292.8,6698,0,0,0,L,1122011218,1,121.55,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022707,53729.00
12/28/2018 13:45,2,0.320,ACTIVE,211.93,338.74,59.996,1546022704,"201051344001093","174011545737251",29.68,-2.00,0,330.63,343.25,9.7,7.4,0.022,1189182.0,1189182.0,6700,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022708,53730.00
12/28/2018 13:45,2,0.254,ACTIVE,212.38,337.24,60.001,1546022704,"201051344000458","174011545737251",31.05,-1.00,0,328.22,345.66,8.1,5.8,0.018,1198837.5,1198837.5,2959,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022709,53731.00
12/28/2018 13:45,2,0.260,ACTIVE,211.70,337.24,59.996,1546022704,"201051344000890","174011545737251",30.61,-3.00,0,311.39,359.48,8.1,5.9,0.018,1193815.9,1193815.9,6641,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022709,53732.00
12/28/2018 13:45,2,0.197,ALERT,212.16,338.74,59.996,1546022704,"201051344000988","174011545737251",20.65,-3.00,0,296.36,352.57,4.1,2.1,0.004,935731.5,935731.5,2965,0,0,0,L,1122011218,1,120.65,121.78,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022711,53733.00
12/28/2018 13:45,2,0.244,ACTIVE,212.38,338.74,60.012,1546022704,"201051344000582","174011545737251",30.91,-4.00,0,326.42,348.36,7.7,5.5,0.013,1173764.7,1173764.7,6634,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022712,53734.00
12/28/2018 13:45,2,0.252,ACTIVE,212.38,338.14,60.006,1546022704,"201051344000868","174011545737251",29.62,-3.00,0,330.33,344.45,7.5,5.4,0.022,1185734.2,1185734.2,30515,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022713,53735.00
12/28/2018 13:45,2,0.283,ACTIVE,212.83,339.95,60.006,1546022704,"201051344000576","174011545737251",31.37,-3.00,0,332.13,346.56,9.1,6.8,0.022,1198945.1,1198945.1,2978,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022714,53736.00
12/28/2018 13:45,2,0.230,ACTIVE,212.61,338.14,60.001,1546022704,"201051344001158","174011545737251",27.57,-4.00,0,297.87,341.75,6.5,4.3,0.013,1179236.9,1179236.9,2961,0,0,0,L,1122011218,1,120.88,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022715,53737.00
12/28/2018 13:45,2,0.244,ACTIVE,212.16,339.04,59.996,1546022704,"201051344000917","174011545737251",30.77,-2.00,0,331.23,343.25,7.7,5.5,0.018,1190419.5,1190419.5,6661,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022716,53738.00
12/28/2018 13:45,2,0.295,ALERT,212.16,338.44,60.001,1546022704,"201051344000417","174011545737251",20.26,-3.50,0,298.17,354.37,6.0,3.9,0.000,966750.3,966750.3,6677,0,0,0,L,1122011218,1,121.78,120.88,0002,-6,0,0,0,0,0,0,16,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022718,53739.00
12/28/2018 13:45,2,0.254,ACTIVE,212.38,339.04,60.038,1546022704,"201051344000685","174011545737251",27.23,-3.50,0,298.17,342.95,7.0,4.9,0.013,1194827.3,1194827.3,6641,0,0,0,L,1122011218,1,122.68,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022719,53740.00
12/28/2018 13:45,2,0.270,ACTIVE,212.16,338.44,59.996,1546022704,"201051344000651","174011545737251",24.91,-4.00,0,298.17,342.95,6.8,4.7,0.004,1188582.8,1188582.8,6653,0,0,0,L,1122011218,1,122.23,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022720,53741.00
12/28/2018 13:45,2,0.258,ACTIVE,212.16,343.55,59.996,1546022704,"201051344000594","174011545737251",31.75,-3.00,0,329.73,349.56,8.3,6.1,0.022,1203570.7,1203570.7,30462,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022721,53742.00
12/28/2018 13:45,2,0.260,ACTIVE,212.61,337.84,60.001,1546022704,"201051344000469","174011545737251",25.56,-4.00,0,297.87,354.07,6.8,4.6,0.009,1187711.8,1187711.8,2960,0,0,0,L,1122011218,1,120.65,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022722,53743.00
12/28/2018 13:45,2,0.193,ACTIVE,212.16,338.14,60.001,1546022704,"201051344000585","174011545737251",28.03,-3.00,0,298.47,360.69,5.5,3.4,0.004,1203336.3,1203336.3,6696,0,0,0,L,1122011218,1,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022723,53744.00
12/28/2018 13:45,2,0.234,ACTIVE,213.06,339.34,60.001,1546022704,"201051344000853","174011545737251",27.49,-3.00,0,298.77,342.65,6.6,4.4,0.009,1203467.8,1203467.8,2956,0,0,0,L,1122011218,1,121.55,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022724,53745.00
12/28/2018 13:45,2,0.199,ACTIVE,212.16,338.74,59.996,1546022704,"201051344001145","174011545737251",29.54,-3.50,0,298.77,342.35,6.0,3.9,0.013,1202293.9,1202293.9,6632,0,0,0,L,1122011218,1,122.01,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022725,53746.00
12/28/2018 13:45,2,0.256,ACTIVE,211.93,337.84,60.001,1546022704,"201051344000438","174011545737251",30.30,-4.00,0,313.80,362.49,7.9,5.7,0.009,1196226.8,1196226.8,6650,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022725,53747.00
12/28/2018 13:45,2,0.193,ACTIVE,211.70,336.94,60.001,1546022704,"201051344001135","174011545737251",29.18,-3.00,0,298.77,339.95,5.8,3.6,0.013,1184706.0,1184706.0,6637,0,0,0,L,1122011218,1,121.78,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022726,53748.00
12/28/2018 13:45,2,0.223,ACTIVE,212.38,337.54,60.001,1546022704,"201051344000983","174011545737251",30.43,-2.50,0,326.12,346.26,6.9,4.8,0.018,1203110.8,1203110.8,2956,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022727,53749.00
12/28/2018 13:45,2,0.258,ACTIVE,212.16,338.14,59.996,1546022704,"201051344001203","174011545737251",27.45,-3.00,0,320.11,360.69,7.2,5.0,0.018,1193247.2,1193247.2,6710,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022728,53750.00
12/28/2018 13:45,2,0.252,ACTIVE,211.93,337.84,60.022,1546022704,"201051344001230","174011545737251",27.37,-3.50,0,311.39,366.40,7.0,4.8,0.013,1187905.7,1187905.7,6659,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022729,53751.00
12/28/2018 13:45,2,0.227,ACTIVE,211.70,337.84,59.985,1546022704,"201051344000646","174011545737251",27.17,-3.50,0,298.47,340.85,6.2,4.1,0.009,1182658.3,1182658.3,6651,0,0,0,L,1122011218,1,122.01,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022730,53752.00
12/28/2018 13:45,2,0.256,ACTIVE,212.61,337.54,59.990,1546022704,"201051344000867","174011545737251",29.66,-1.50,0,330.03,345.36,7.7,5.5,0.018,1184605.3,1184605.3,30512,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022731,53753.00
12/28/2018 13:45,2,0.273,ACTIVE,213.06,340.25,59.996,1546022704,"201051344000633","174011545737251",29.14,-2.50,0,317.40,360.69,8.1,5.9,0.022,1183550.2,1183550.2,30530,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022732,53754.00
12/28/2018 13:45,2,0.291,ACTIVE,211.48,337.24,60.033,1546022704,"201051344000955","174011545737251",29.24,-3.50,0,327.92,346.86,8.7,6.4,0.018,1201333.5,1201333.5,6666,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022733,53755.00
12/28/2018 13:45,2,0.281,ACTIVE,212.61,337.84,60.001,1546022704,"201051344000648","174011545737251",30.36,-3.50,0,332.73,343.55,8.7,6.5,0.022,1191486.3,1191486.3,30489,0,0,0,L,1122011218,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022734,53756.00
12/28/2018 13:45,2,0.246,ACTIVE,212.83,339.04,60.001,1546022704,"201051344000645","174011545737251",31.41,-2.00,0,333.03,348.06,7.8,5.6,0.022,1195744.2,1195744.2,30508,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022735,53757.00
12/28/2018 13:45,2,0.234,ACTIVE,212.38,337.84,60.001,1546022704,"201051344000569","174011545737251",30.30,-3.00,0,315.90,357.98,7.2,5.1,0.013,1212752.0,1212752.0,2815,0,0,0,L,1122011218,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546022737,53758.00
