ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 14:00,2,0.275,ACTIVE,213.51,345.36,60.022,1546023604,"201051344000579","174011545737251",32.03,-2.50,0,332.43,352.57,9.0,6.8,0.022,1212617.0,1212617.0,2963,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023606,53759.00
12/28/2018 14:00,2,0.217,ALERT,212.61,340.25,60.012,1546023604,"201051344001025","174011545737251",30.71,-3.50,0,299.07,344.76,6.8,4.6,0.013,1197294.0,1197294.0,6699,0,0,0,L,1122011218,1,122.01,121.55,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023608,53760.00
12/28/2018 14:00,2,0.336,ACTIVE,212.83,341.75,60.017,1546023604,"201051344001093","174011545737251",30.85,-2.50,0,332.43,347.46,10.6,8.3,0.027,1189184.1,1189184.1,6701,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023609,53761.00
12/28/2018 14:00,2,0.262,ACTIVE,213.29,344.15,60.022,1546023604,"201051344000458","174011545737251",31.91,-1.00,0,332.43,351.67,8.5,6.3,0.022,1198839.1,1198839.1,2960,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023610,53762.00
12/28/2018 14:00,2,0.271,ACTIVE,212.83,340.85,60.049,1546023604,"201051344000890","174011545737251",31.53,-3.00,0,331.83,348.06,8.7,6.5,0.022,1193817.5,1193817.5,6642,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023611,53763.00
12/28/2018 14:00,2,0.213,ACTIVE,213.06,342.35,60.049,1546023604,"201051344000988","174011545737251",20.40,-3.00,0,297.26,345.36,4.4,2.3,0.013,935732.1,935732.1,2967,0,0,0,L,1122011218,1,121.55,122.46,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023611,53764.00
12/28/2018 14:00,2,0.250,ACTIVE,213.29,342.95,60.017,1546023604,"201051344000582","174011545737251",31.73,-3.50,0,332.43,350.47,8.0,5.8,0.018,1173766.1,1173766.1,6635,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023612,53765.00
12/28/2018 14:00,2,0.268,ACTIVE,213.29,341.45,60.022,1546023604,"201051344000868","174011545737251",30.24,-3.00,0,332.73,345.36,8.2,6.0,0.022,1185735.8,1185735.8,30516,0,0,0,L,1122011218,1,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023613,53766.00
12/28/2018 14:00,2,0.291,ACTIVE,213.96,348.06,60.022,1546023604,"201051344000576","174011545737251",32.24,-3.00,0,333.33,354.97,9.5,7.2,0.027,1198946.9,1198946.9,2979,0,0,0,L,1122011218,1,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023614,53767.00
12/28/2018 14:00,2,0.242,ACTIVE,213.51,341.15,60.028,1546023604,"201051344001158","174011545737251",28.57,-4.00,0,318.61,352.57,7.0,4.8,0.018,1179238.1,1179238.1,2962,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023615,53768.00
12/28/2018 14:00,2,0.252,ACTIVE,213.06,342.95,60.017,1546023604,"201051344000917","174011545737251",31.65,-1.50,0,331.53,351.97,8.2,5.9,0.022,1190421.0,1190421.0,6662,0,0,0,L,1122011218,1,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023616,53769.00
12/28/2018 14:00,2,0.301,ACTIVE,213.06,341.45,60.038,1546023604,"201051344000417","174011545737251",20.61,-3.50,0,299.07,344.45,6.3,4.2,0.004,966751.4,966751.4,6679,0,0,0,L,1122011218,1,122.23,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023617,53770.00
12/28/2018 14:00,2,0.270,ALERT,213.29,342.35,60.022,1546023604,"201051344000685","174011545737251",27.97,-3.50,0,299.07,345.96,7.7,5.5,0.009,1194828.6,1194828.6,6642,0,0,0,L,1122011218,1,123.14,121.55,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023619,53771.00
12/28/2018 14:00,2,0.271,ALERT,213.06,341.45,60.049,1546023604,"201051344000651","174011545737251",27.00,-4.00,0,299.07,345.36,7.5,5.3,0.013,1188584.1,1188584.1,6654,0,0,0,L,1122011218,1,122.68,121.55,0002,-6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023621,53772.00
12/28/2018 14:00,2,0.287,ACTIVE,213.06,340.85,60.028,1546023604,"201051344000594","174011545737251",30.91,-3.00,0,331.83,354.37,9.0,6.8,0.027,1203572.4,1203572.4,30463,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023622,53773.00
12/28/2018 14:00,2,0.254,ALERT,213.51,341.75,60.022,1546023604,"201051344000469","174011545737251",28.53,-4.00,0,298.77,344.45,7.4,5.2,0.009,1187713.1,1187713.1,2961,0,0,0,L,1122011218,1,121.33,122.68,0002,-7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023624,53774.00
12/28/2018 14:00,2,0.229,ALERT,213.06,341.15,59.980,1546023604,"201051344000585","174011545737251",26.16,-3.00,0,299.37,344.76,6.0,3.9,0.004,1203337.3,1203337.3,6697,0,0,0,L,1122011218,1,122.01,122.01,0002,-7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023625,53775.00
12/28/2018 14:00,2,0.262,ACTIVE,213.96,343.25,60.038,1546023604,"201051344000853","174011545737251",26.68,-3.00,0,311.69,361.59,7.1,5.0,0.009,1203469.1,1203469.1,2957,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023626,53776.00
12/28/2018 14:00,2,0.209,ACTIVE,213.29,341.75,60.049,1546023604,"201051344001145","174011545737251",30.81,-3.50,0,325.52,350.17,6.6,4.4,0.018,1202295.0,1202295.0,6633,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023627,53777.00
12/28/2018 14:00,2,0.266,ACTIVE,213.06,341.15,60.022,1546023604,"201051344000438","174011545737251",31.17,-3.50,0,329.43,346.56,8.4,6.2,0.022,1196228.4,1196228.4,6651,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023628,53778.00
12/28/2018 14:00,2,0.205,ACTIVE,212.61,339.95,60.012,1546023604,"201051344001135","174011545737251",30.18,-3.00,0,308.69,359.78,6.3,4.1,0.013,1184707.0,1184707.0,6638,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023629,53779.00
12/28/2018 14:00,2,0.234,ACTIVE,213.29,340.55,60.028,1546023604,"201051344000983","174011545737251",31.37,-2.50,0,332.13,348.36,7.5,5.3,0.022,1203112.1,1203112.1,2957,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023630,53780.00
12/28/2018 14:00,2,0.262,ACTIVE,213.06,340.85,60.012,1546023604,"201051344001203","174011545737251",29.06,-3.50,0,333.03,346.56,7.7,5.5,0.022,1193248.6,1193248.6,6711,0,0,0,L,1122011218,1,122.91,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023631,53781.00
12/28/2018 14:00,2,0.270,ACTIVE,212.83,341.15,60.022,1546023604,"201051344001230","174011545737251",28.21,-3.50,0,326.72,347.46,7.7,5.5,0.018,1187907.1,1187907.1,6660,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023632,53782.00
12/28/2018 14:00,2,0.236,ALERT,212.61,340.85,60.012,1546023604,"201051344000646","174011545737251",27.87,-3.50,0,299.67,344.45,6.7,4.5,0.004,1182659.5,1182659.5,6652,0,0,0,L,1122011218,1,122.46,121.55,0002,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023634,53783.00
12/28/2018 14:00,2,0.270,ACTIVE,213.74,341.15,60.022,1546023604,"201051344000867","174011545737251",30.14,-1.50,0,332.43,345.36,8.3,6.1,0.022,1184606.8,1184606.8,30513,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023635,53784.00
12/28/2018 14:00,2,0.285,ACTIVE,213.96,343.85,60.006,1546023604,"201051344000633","174011545737251",30.30,-2.50,0,331.83,347.76,8.8,6.6,0.027,1183551.8,1183551.8,30531,0,0,0,L,1122011218,1,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023636,53785.00
12/28/2018 14:00,2,0.301,ACTIVE,212.38,341.15,59.990,1546023604,"201051344000955","174011545737251",30.59,-3.00,0,331.53,344.76,9.4,7.1,0.022,1201335.2,1201335.2,6667,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023637,53786.00
12/28/2018 14:00,2,0.285,ACTIVE,213.51,341.15,60.049,1546023604,"201051344000648","174011545737251",31.41,-3.50,0,333.03,345.66,9.2,7.0,0.022,1191488.0,1191488.0,30490,0,0,0,L,1122011218,1,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023638,53787.00
12/28/2018 14:00,2,0.266,ACTIVE,213.74,342.05,60.043,1546023604,"201051344000645","174011545737251",31.19,-2.00,0,334.24,354.07,8.4,6.2,0.027,1195745.7,1195745.7,30509,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023639,53788.00
12/28/2018 14:00,2,0.244,ACTIVE,213.51,341.45,60.028,1546023604,"201051344000569","174011545737251",31.35,-3.00,0,331.83,351.97,7.8,5.6,0.018,1212753.4,1212753.4,2816,0,0,0,L,1122011218,1,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546023640,53789.00
12/28/2018 14:15,2,0.234,ACTIVE,213.29,341.15,60.001,1546024505,"201051344000579","174011545737251",28.80,-2.50,0,336.94,350.77,6.9,4.7,0.004,1212618.4,1212618.4,2964,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024507,53790.00
12/28/2018 14:15,2,0.172,ALERT,212.61,321.91,59.922,1546024505,"201051344001025","174011545737251",26.86,-4.00,0,301.47,360.69,4.7,2.6,0.000,1197294.8,1197294.8,6701,0,0,0,L,1122011218,1,121.78,121.55,0002,-6,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024509,53791.00
12/28/2018 14:15,2,0.291,ACTIVE,212.83,340.85,59.959,1546024505,"201051344001093","174011545737251",26.26,-2.50,0,335.74,346.86,7.8,5.6,0.009,1189185.7,1189185.7,6702,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024510,53792.00
12/28/2018 14:15,2,0.221,ACTIVE,213.29,341.45,60.001,1546024505,"201051344000458","174011545737251",29.00,-1.00,0,336.94,349.56,6.5,4.4,0.004,1198840.3,1198840.3,2961,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024511,53793.00
12/28/2018 14:15,2,0.221,ACTIVE,212.83,339.65,60.001,1546024505,"201051344000890","174011545737251",28.43,-3.00,0,335.74,346.56,6.4,4.3,0.009,1193818.8,1193818.8,6643,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024513,53794.00
12/28/2018 14:15,2,0.172,ALERT,212.83,305.68,60.043,1546024505,"201051344000988","174011545737251",20.26,-3.50,0,300.57,344.45,3.5,1.5,0.000,935732.5,935732.5,2968,0,0,0,L,1122011218,1,121.33,122.46,0002,-6,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024515,53795.00
12/28/2018 14:15,2,0.207,ACTIVE,213.29,340.55,59.980,1546024505,"201051344000582","174011545737251",28.55,-4.00,0,336.64,348.06,6.0,3.9,0.009,1173767.2,1173767.2,6636,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024516,53796.00
12/28/2018 14:15,2,0.201,ACTIVE,213.29,341.45,59.996,1546024505,"201051344000868","174011545737251",28.47,-3.00,0,336.04,345.96,5.8,3.7,0.013,1185736.8,1185736.8,30517,0,0,0,L,1122011218,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024517,53797.00
12/28/2018 14:15,2,0.244,ACTIVE,213.96,343.25,59.990,1546024505,"201051344000576","174011545737251",29.36,-3.00,0,336.34,352.87,7.3,5.1,0.013,1198948.3,1198948.3,2980,0,0,0,L,1122011218,1,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024518,53798.00
12/28/2018 14:15,2,0.189,ACTIVE,213.51,341.15,60.001,1546024505,"201051344001158","174011545737251",25.82,-4.00,0,332.13,354.67,5.0,2.9,0.000,1179239.0,1179239.0,2963,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024519,53799.00
12/28/2018 14:15,2,0.201,ACTIVE,213.06,341.15,59.985,1546024505,"201051344000917","174011545737251",28.49,-2.00,0,334.84,348.06,5.8,3.7,0.009,1190422.1,1190422.1,6663,0,0,0,L,1122011218,1,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024520,53800.00
12/28/2018 14:15,2,0.266,ALERT,212.83,303.58,59.985,1546024505,"201051344000417","174011545737251",20.34,-4.00,0,301.77,343.55,5.5,3.4,0.000,966752.2,966752.2,6680,0,0,0,L,1122011218,1,122.01,121.78,0002,-6,0,0,0,0,0,0,4,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024522,53801.00
12/28/2018 14:15,2,0.199,ALERT,213.06,341.45,59.980,1546024505,"201051344000685","174011545737251",26.84,-3.50,0,302.37,364.59,5.4,3.3,0.000,1194829.6,1194829.6,6644,0,0,0,L,1122011218,1,122.91,121.55,0002,-7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024524,53802.00
12/28/2018 14:15,2,0.242,ALERT,212.83,303.88,60.022,1546024505,"201051344000651","174011545737251",21.27,-5.00,0,301.77,376.92,5.2,3.1,0.000,1188585.1,1188585.1,6656,0,0,0,L,1122011218,1,122.46,121.55,0002,-6,0,0,0,0,0,0,8,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024526,53803.00
12/28/2018 14:15,2,0.219,ACTIVE,212.83,341.15,59.969,1546024505,"201051344000594","174011545737251",29.08,-3.00,0,333.63,350.77,6.5,4.3,0.009,1203573.7,1203573.7,30464,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024527,53804.00
12/28/2018 14:15,2,0.209,ALERT,213.29,306.58,59.996,1546024505,"201051344000469","174011545737251",24.35,-4.00,0,302.07,344.15,5.2,3.1,0.000,1187714.0,1187714.0,2963,0,0,0,L,1122011218,1,121.10,122.68,0002,-7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024528,53805.00
12/28/2018 14:15,2,0.189,ALERT,212.83,304.48,59.980,1546024505,"201051344000585","174011545737251",21.21,-3.50,0,302.07,343.85,4.1,2.0,0.000,1203337.9,1203337.9,6699,0,0,0,L,1122011218,1,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024530,53806.00
12/28/2018 14:15,2,0.189,ACTIVE,213.96,342.95,60.001,1546024505,"201051344000853","174011545737251",26.70,-3.50,0,331.23,353.17,5.1,3.0,0.000,1203469.9,1203469.9,2958,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024531,53807.00
12/28/2018 14:15,2,0.162,ACTIVE,213.06,340.85,59.985,1546024505,"201051344001145","174011545737251",27.71,-4.00,0,325.52,347.76,4.6,2.5,0.004,1202295.7,1202295.7,6634,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024532,53808.00
12/28/2018 14:15,2,0.219,ACTIVE,212.83,340.25,59.980,1546024505,"201051344000438","174011545737251",28.17,-4.00,0,331.83,348.66,6.3,4.2,0.000,1196229.5,1196229.5,6652,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024533,53809.00
12/28/2018 14:15,2,0.164,ALERT,212.38,330.33,59.943,1546024505,"201051344001135","174011545737251",25.76,-3.50,0,302.68,347.76,4.3,2.2,0.000,1184707.7,1184707.7,6639,0,0,0,L,1122011218,1,122.01,121.55,0002,-5,0,0,0,0,0,0,10,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024535,53810.00
12/28/2018 14:15,2,0.184,ACTIVE,213.29,340.55,60.001,1546024505,"201051344000983","174011545737251",28.43,-3.00,0,335.44,346.86,5.3,3.2,0.004,1203113.1,1203113.1,2958,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024536,53811.00
12/28/2018 14:15,2,0.223,ACTIVE,213.06,340.55,59.985,1546024505,"201051344001203","174011545737251",24.51,-3.50,0,330.03,354.97,5.6,3.4,0.004,1193249.6,1193249.6,6712,0,0,0,L,1122011218,1,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024537,53812.00
12/28/2018 14:15,2,0.225,ACTIVE,212.83,339.65,59.975,1546024505,"201051344001230","174011545737251",23.95,-3.50,0,334.54,345.06,5.5,3.4,0.004,1187908.1,1187908.1,6661,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024538,53813.00
12/28/2018 14:15,2,0.178,ALERT,212.61,321.01,59.938,1546024505,"201051344000646","174011545737251",24.83,-4.00,0,302.07,368.80,4.5,2.5,0.000,1182660.2,1182660.2,6654,0,0,0,L,1122011218,1,122.46,121.55,0002,-7,0,0,0,0,0,0,11,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024540,53814.00
12/28/2018 14:15,2,0.227,ACTIVE,213.51,341.15,60.022,1546024505,"201051344000867","174011545737251",26.26,-1.50,0,336.04,346.86,6.0,3.9,0.004,1184607.9,1184607.9,30514,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024541,53815.00
12/28/2018 14:15,2,0.215,ACTIVE,213.96,344.15,60.001,1546024505,"201051344000633","174011545737251",29.12,-3.00,0,336.34,348.36,6.4,4.2,0.004,1183553.1,1183553.1,30532,0,0,0,L,1122011218,1,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024542,53816.00
12/28/2018 14:15,2,0.273,ACTIVE,212.38,340.25,59.985,1546024505,"201051344000955","174011545737251",25.27,-3.50,0,334.84,345.06,7.0,4.8,0.004,1201336.6,1201336.6,6668,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024543,53817.00
12/28/2018 14:15,2,0.229,ACTIVE,213.51,341.45,60.001,1546024505,"201051344000648","174011545737251",29.52,-3.50,0,336.04,346.26,6.9,4.7,0.009,1191489.4,1191489.4,30491,0,0,0,L,1122011218,1,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024544,53818.00
12/28/2018 14:15,2,0.207,ACTIVE,213.74,341.45,60.033,1546024505,"201051344000645","174011545737251",28.92,-2.00,0,337.24,350.17,6.1,4.0,0.009,1195746.9,1195746.9,30510,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024545,53819.00
12/28/2018 14:15,2,0.199,ACTIVE,213.51,341.15,60.022,1546024505,"201051344000569","174011545737251",27.95,-3.00,0,328.82,348.36,5.7,3.6,0.000,1212754.4,1212754.4,2817,0,0,0,L,1122011218,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546024546,53820.00
12/28/2018 14:30,2,0.277,ALERT,213.29,340.85,60.012,1546025404,"201051344000579","174011545737251",30.89,-3.00,0,302.98,345.66,8.7,6.5,0.018,1212619.7,1212619.7,2965,0,0,0,L,1122011218,1,121.55,122.01,0002,-7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025407,53821.00
12/28/2018 14:30,2,0.213,ALERT,212.61,339.95,60.012,1546025404,"201051344001025","174011545737251",28.45,-3.50,0,301.17,352.57,6.2,4.0,0.004,1197295.6,1197295.6,6703,0,0,0,L,1122011218,1,122.01,121.78,0002,-6,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025409,53822.00
12/28/2018 14:30,2,0.324,ALERT,212.83,341.45,60.017,1546025404,"201051344001093","174011545737251",29.92,-2.50,0,302.07,345.96,9.9,7.6,0.022,1189187.2,1189187.2,6703,0,0,0,L,1122011218,1,122.23,121.78,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025411,53823.00
12/28/2018 14:30,2,0.258,ALERT,213.06,340.55,60.017,1546025404,"201051344000458","174011545737251",31.29,-1.50,0,302.37,345.36,8.2,6.0,0.018,1198841.5,1198841.5,2962,0,0,0,L,1122011218,1,121.78,122.23,0002,-5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025413,53824.00
12/28/2018 14:30,2,0.264,ALERT,212.83,340.85,60.006,1546025404,"201051344000890","174011545737251",30.91,-3.00,0,302.37,344.45,8.3,6.1,0.018,1193820.0,1193820.0,6644,0,0,0,L,1122011218,1,122.46,121.10,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025415,53825.00
12/28/2018 14:30,2,0.203,ALERT,213.06,342.65,60.043,1546025404,"201051344000988","174011545737251",20.24,-3.50,0,300.27,361.29,4.2,2.1,0.000,935732.9,935732.9,2970,0,0,0,L,1122011218,1,121.33,122.46,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025417,53826.00
12/28/2018 14:30,2,0.262,ALERT,213.29,341.75,59.985,1546025404,"201051344000582","174011545737251",29.02,-4.00,0,302.68,345.36,7.7,5.5,0.018,1173768.4,1173768.4,6637,0,0,0,L,1122011218,1,122.46,122.01,0002,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025418,53827.00
12/28/2018 14:30,2,0.244,ALERT,213.29,340.85,59.980,1546025404,"201051344000868","174011545737251",29.78,-3.50,0,302.98,344.76,7.4,5.2,0.018,1185737.9,1185737.9,30518,0,0,0,L,1122011218,1,121.55,122.46,0002,-6,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025420,53828.00
12/28/2018 14:30,2,0.285,ACTIVE,213.74,342.65,60.012,1546025404,"201051344000576","174011545737251",31.57,-3.50,0,315.90,361.89,9.1,6.9,0.022,1198949.7,1198949.7,2981,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025421,53829.00
12/28/2018 14:30,2,0.232,ALERT,213.51,341.15,60.012,1546025404,"201051344001158","174011545737251",27.63,-4.00,0,302.07,345.36,6.5,4.4,0.013,1179239.8,1179239.8,2964,0,0,0,L,1122011218,1,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025423,53830.00
12/28/2018 14:30,2,0.262,ALERT,213.06,341.75,60.001,1546025404,"201051344000917","174011545737251",28.84,-2.00,0,300.87,346.26,7.7,5.5,0.022,1190423.1,1190423.1,6664,0,0,0,L,1122011218,1,122.23,122.01,0002,-6,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025425,53831.00
12/28/2018 14:30,2,0.285,ALERT,213.06,341.45,60.017,1546025404,"201051344000417","174011545737251",20.95,-4.00,0,301.47,361.59,6.1,3.9,0.004,966753.1,966753.1,6682,0,0,0,L,1122011218,1,122.23,121.78,0002,-6,0,0,0,0,0,0,9,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025427,53832.00
12/28/2018 14:30,2,0.258,ACTIVE,213.29,342.35,60.006,1546025404,"201051344000685","174011545737251",27.71,-3.50,0,301.17,344.76,7.3,5.1,0.018,1194830.5,1194830.5,6646,0,0,0,L,1122011218,1,123.14,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025428,53833.00
12/28/2018 14:30,2,0.234,ALERT,213.06,341.45,60.022,1546025404,"201051344000651","174011545737251",28.07,-5.00,0,301.17,354.67,6.7,4.6,0.009,1188586.0,1188586.0,6658,0,0,0,L,1122011218,1,122.68,121.55,0002,-6,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025430,53834.00
12/28/2018 14:30,2,0.270,ALERT,213.06,341.45,60.006,1546025404,"201051344000594","174011545737251",30.55,-3.00,0,301.77,344.45,8.4,6.2,0.018,1203574.9,1203574.9,30465,0,0,0,L,1122011218,1,121.55,122.01,0002,-6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025432,53835.00
12/28/2018 14:30,2,0.227,ALERT,213.51,341.45,60.043,1546025404,"201051344000469","174011545737251",28.45,-5.00,0,301.77,356.18,6.6,4.4,0.000,1187714.9,1187714.9,2965,0,0,0,L,1122011218,1,121.33,122.91,0002,-7,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025433,53836.00
12/28/2018 14:30,2,0.217,ALERT,213.06,341.75,59.996,1546025404,"201051344000585","174011545737251",24.83,-3.50,0,301.77,354.67,5.5,3.4,0.004,1203338.6,1203338.6,6701,0,0,0,L,1122011218,1,122.01,122.01,0002,-7,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025435,53837.00
12/28/2018 14:30,2,0.254,ALERT,213.74,342.05,60.012,1546025404,"201051344000853","174011545737251",25.76,-3.50,0,301.77,345.36,6.7,4.5,0.009,1203470.8,1203470.8,2959,0,0,0,L,1122011218,1,122.23,122.46,0002,-4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025437,53838.00
12/28/2018 14:30,2,0.201,ALERT,213.29,341.45,60.012,1546025404,"201051344001145","174011545737251",30.16,-4.00,0,301.77,344.15,6.2,4.0,0.018,1202296.5,1202296.5,6635,0,0,0,L,1122011218,1,122.46,121.55,0002,-4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025439,53839.00
12/28/2018 14:30,2,0.256,ALERT,213.06,340.85,60.001,1546025404,"201051344000438","174011545737251",30.59,-4.00,0,301.47,343.85,8.0,5.7,0.018,1196230.7,1196230.7,6653,0,0,0,L,1122011218,1,122.46,121.55,0002,-5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025441,53840.00
12/28/2018 14:30,2,0.193,ACTIVE,212.61,339.65,60.006,1546025404,"201051344001135","174011545737251",29.42,-3.50,0,301.47,349.26,5.8,3.7,0.013,1184708.4,1184708.4,6641,0,0,0,L,1122011218,1,122.23,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025442,53841.00
12/28/2018 14:30,2,0.227,ALERT,213.29,340.55,60.012,1546025404,"201051344000983","174011545737251",30.73,-3.00,0,302.07,344.15,7.1,4.9,0.018,1203114.0,1203114.0,2959,0,0,0,L,1122011218,1,121.55,122.01,0002,-4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025444,53842.00
12/28/2018 14:30,2,0.258,ALERT,213.06,341.15,60.017,1546025404,"201051344001203","174011545737251",27.69,-3.50,0,301.47,345.96,7.2,5.1,0.013,1193250.6,1193250.6,6713,0,0,0,L,1122011218,1,122.68,121.33,0002,-6,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025446,53843.00
12/28/2018 14:30,2,0.260,ALERT,212.83,340.85,60.001,1546025404,"201051344001230","174011545737251",27.23,-3.50,0,302.07,342.95,7.2,5.0,0.018,1187909.1,1187909.1,6662,0,0,0,L,1122011218,1,122.46,121.33,0002,-7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025447,53844.00
12/28/2018 14:30,2,0.230,ALERT,212.61,341.15,60.043,1546025404,"201051344000646","174011545737251",27.29,-4.00,0,301.17,357.68,6.4,4.2,0.013,1182661.0,1182661.0,6656,0,0,0,L,1122011218,1,122.46,121.55,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025449,53845.00
12/28/2018 14:30,2,0.260,ALERT,213.51,340.85,60.012,1546025404,"201051344000867","174011545737251",29.20,-2.00,0,301.17,346.26,7.8,5.6,0.018,1184609.0,1184609.0,30515,0,0,0,L,1122011218,1,122.01,122.23,0002,-5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025451,53846.00
12/28/2018 14:30,2,0.279,ALERT,213.96,343.85,60.043,1546025404,"201051344000633","174011545737251",28.84,-3.00,0,299.97,347.46,8.1,5.9,0.013,1183554.2,1183554.2,30533,0,0,0,L,1122011218,1,122.23,122.91,0002,-3,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025453,53847.00
12/28/2018 14:30,2,0.297,ALERT,212.38,340.85,60.006,1546025404,"201051344000955","174011545737251",29.66,-3.50,0,301.47,344.45,8.9,6.7,0.022,1201338.0,1201338.0,6669,0,0,0,L,1122011218,1,121.78,121.55,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025455,53848.00
12/28/2018 14:30,2,0.283,ALERT,213.29,340.85,59.990,1546025404,"201051344000648","174011545737251",30.51,-4.00,0,301.77,345.66,8.8,6.6,0.022,1191490.7,1191490.7,30492,0,0,0,L,1122011218,1,121.33,122.68,0002,-7,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025456,53849.00
12/28/2018 14:30,2,0.248,ALERT,213.74,341.75,59.975,1546025404,"201051344000645","174011545737251",31.65,-2.00,0,301.77,345.96,8.0,5.8,0.022,1195748.0,1195748.0,30511,0,0,0,L,1122011218,1,122.01,122.46,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025458,53850.00
12/28/2018 14:30,2,0.234,ALERT,213.29,340.85,60.006,1546025404,"201051344000569","174011545737251",30.71,-3.50,0,302.37,344.76,7.3,5.2,0.013,1212755.4,1212755.4,2818,0,0,0,L,1122011218,1,121.33,122.46,0002,-6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546025460,53851.00
12/28/2018 14:45,2,0.260,ACTIVE,213.51,341.45,60.054,1546026304,"201051344000579","174011545737251",30.55,-3.00,0,333.03,346.86,8.0,5.8,0.018,1212621.3,1212621.3,2967,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026306,53852.00
12/28/2018 14:45,2,0.189,ACTIVE,212.61,339.34,60.022,1546026304,"201051344001025","174011545737251",29.40,-3.50,0,301.47,345.36,5.7,3.6,0.004,1197296.6,1197296.6,6705,0,0,0,L,1122011218,1,122.01,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026307,53853.00
12/28/2018 14:45,2,0.303,ACTIVE,212.83,341.15,60.049,1546026304,"201051344001093","174011545737251",29.58,-2.50,0,324.92,347.16,9.1,6.9,0.013,1189189.1,1189189.1,6705,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026308,53854.00
12/28/2018 14:45,2,0.244,ACTIVE,213.29,340.55,60.017,1546026304,"201051344000458","174011545737251",30.49,-1.50,0,332.13,347.16,7.6,5.4,0.018,1198843.0,1198843.0,2964,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026309,53855.00
12/28/2018 14:45,2,0.250,ACTIVE,212.83,340.25,59.996,1546026304,"201051344000890","174011545737251",30.08,-3.00,0,325.82,346.26,7.7,5.5,0.013,1193821.5,1193821.5,6646,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026310,53856.00
12/28/2018 14:45,2,0.189,ACTIVE,213.29,334.54,60.033,1546026304,"201051344000988","174011545737251",20.04,-3.00,0,298.77,345.36,3.9,1.8,0.000,935733.5,935733.5,2972,0,0,0,L,1122011218,1,121.55,122.46,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026311,53857.00
12/28/2018 14:45,2,0.234,ACTIVE,213.29,341.15,60.022,1546026304,"201051344000582","174011545737251",30.30,-4.00,0,327.02,346.56,7.2,5.0,0.009,1173769.8,1173769.8,6639,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026312,53858.00
12/28/2018 14:45,2,0.223,ACTIVE,213.51,341.15,60.017,1546026304,"201051344000868","174011545737251",29.74,-3.00,0,325.22,346.56,6.7,4.6,0.009,1185739.2,1185739.2,30520,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026313,53859.00
12/28/2018 14:45,2,0.273,ACTIVE,213.96,343.25,60.001,1546026304,"201051344000576","174011545737251",30.81,-3.00,0,335.14,350.77,8.6,6.4,0.018,1198951.4,1198951.4,2982,0,0,0,L,1122011218,1,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026314,53860.00
12/28/2018 14:45,2,0.213,ACTIVE,213.51,340.85,60.017,1546026304,"201051344001158","174011545737251",26.88,-4.00,0,324.32,355.58,5.8,3.7,0.004,1179240.9,1179240.9,2966,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026315,53861.00
12/28/2018 14:45,2,0.242,ACTIVE,213.06,341.45,60.022,1546026304,"201051344000917","174011545737251",28.96,-2.00,0,325.22,347.16,7.1,4.9,0.009,1190424.5,1190424.5,6666,0,0,0,L,1122011218,1,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026316,53862.00
12/28/2018 14:45,2,0.277,ACTIVE,213.06,338.74,60.022,1546026304,"201051344000417","174011545737251",20.65,-4.00,0,301.17,346.26,5.8,3.7,0.000,966754.1,966754.1,6684,0,0,0,L,1122011218,1,122.01,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026317,53863.00
12/28/2018 14:45,2,0.250,ALERT,213.06,342.05,60.022,1546026304,"201051344000685","174011545737251",25.84,-3.50,0,302.68,346.26,6.6,4.4,0.009,1194831.8,1194831.8,6647,0,0,0,L,1122011218,1,123.14,121.55,0002,-7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026318,53864.00
12/28/2018 14:45,2,0.252,ACTIVE,213.06,341.15,60.022,1546026304,"201051344000651","174011545737251",24.29,-5.00,0,301.17,345.66,6.2,4.1,0.000,1188587.1,1188587.1,6660,0,0,0,L,1122011218,1,122.68,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026319,53865.00
12/28/2018 14:45,2,0.248,ACTIVE,213.06,341.45,60.022,1546026304,"201051344000594","174011545737251",31.01,-3.00,0,335.14,354.07,7.8,5.6,0.018,1203576.5,1203576.5,30467,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026320,53866.00
12/28/2018 14:45,2,0.221,ACTIVE,213.51,341.45,60.022,1546026304,"201051344000469","174011545737251",26.32,-4.00,0,300.27,345.36,6.0,3.8,0.000,1187716.0,1187716.0,2967,0,0,0,L,1122011218,1,121.33,122.68,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026321,53867.00
12/28/2018 14:45,2,0.205,ACTIVE,213.06,341.15,60.006,1546026304,"201051344000585","174011545737251",24.53,-3.00,0,301.77,345.06,5.1,3.0,0.000,1203339.4,1203339.4,6703,0,0,0,L,1122011218,1,122.01,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026322,53868.00
12/28/2018 14:45,2,0.229,ACTIVE,213.96,342.35,60.022,1546026304,"201051344000853","174011545737251",26.72,-3.50,0,324.62,362.49,6.2,4.0,0.004,1203471.9,1203471.9,2961,0,0,0,L,1122011218,1,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026323,53869.00
12/28/2018 14:45,2,0.188,ACTIVE,213.06,341.15,60.033,1546026304,"201051344001145","174011545737251",29.32,-3.50,0,325.52,352.27,5.6,3.5,0.009,1202297.5,1202297.5,6637,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026324,53870.00
12/28/2018 14:45,2,0.246,ACTIVE,213.06,339.95,59.996,1546026304,"201051344000438","174011545737251",29.80,-4.00,0,325.52,346.56,7.5,5.3,0.009,1196232.2,1196232.2,6655,0,0,0,L,1122011218,1,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026325,53871.00
12/28/2018 14:45,2,0.182,ACTIVE,212.61,339.34,60.022,1546026304,"201051344001135","174011545737251",28.73,-3.50,0,323.11,354.07,5.3,3.2,0.009,1184709.4,1184709.4,6642,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026326,53872.00
12/28/2018 14:45,2,0.211,ACTIVE,213.51,340.55,60.065,1546026304,"201051344000983","174011545737251",29.92,-3.00,0,324.02,347.16,6.4,4.3,0.013,1203115.2,1203115.2,2961,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026327,53873.00
12/28/2018 14:45,2,0.246,ACTIVE,213.06,340.55,60.022,1546026304,"201051344001203","174011545737251",26.52,-3.50,0,325.82,347.16,6.7,4.5,0.009,1193251.8,1193251.8,6715,0,0,0,L,1122011218,1,122.68,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026328,53874.00
12/28/2018 14:45,2,0.258,ACTIVE,212.83,340.25,60.022,1546026304,"201051344001230","174011545737251",25.05,-3.50,0,324.32,345.66,6.5,4.4,0.009,1187910.3,1187910.3,6664,0,0,0,L,1122011218,1,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026329,53875.00
12/28/2018 14:45,2,0.219,ACTIVE,212.61,340.55,60.028,1546026304,"201051344000646","174011545737251",26.22,-4.00,0,301.77,344.45,5.8,3.7,0.004,1182662.1,1182662.1,6658,0,0,0,L,1122011218,1,122.46,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026330,53876.00
12/28/2018 14:45,2,0.242,ACTIVE,213.74,340.85,60.017,1546026304,"201051344000867","174011545737251",28.43,-2.00,0,325.52,347.16,7.0,4.8,0.013,1184610.4,1184610.4,30517,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026331,53877.00
12/28/2018 14:45,2,0.266,ACTIVE,214.19,343.55,60.006,1546026304,"201051344000633","174011545737251",27.99,-3.00,0,326.12,350.17,7.6,5.4,0.009,1183555.8,1183555.8,30535,0,0,0,L,1122011218,1,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026332,53878.00
12/28/2018 14:45,2,0.289,ACTIVE,212.38,340.25,60.022,1546026304,"201051344000955","174011545737251",28.37,-3.50,0,325.22,345.36,8.3,6.1,0.013,1201339.6,1201339.6,6671,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026333,53879.00
12/28/2018 14:45,2,0.268,ACTIVE,213.51,341.15,60.017,1546026304,"201051344000648","174011545737251",29.86,-3.50,0,325.82,347.16,8.1,5.9,0.018,1191492.3,1191492.3,30494,0,0,0,L,1122011218,1,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026334,53880.00
12/28/2018 14:45,2,0.232,ACTIVE,213.74,342.65,60.001,1546026304,"201051344000645","174011545737251",30.97,-2.50,0,336.04,350.17,7.3,5.2,0.013,1195749.4,1195749.4,30513,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026335,53881.00
12/28/2018 14:45,2,0.221,ACTIVE,213.74,341.15,60.017,1546026304,"201051344000569","174011545737251",29.76,-3.50,0,324.92,346.56,6.7,4.5,0.009,1212756.7,1212756.7,2820,0,0,0,L,1122011218,1,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546026335,53882.00
12/28/2018 15:00,2,0.232,ACTIVE,213.51,340.55,60.022,1546027204,"201051344000579","174011545737251",28.69,-3.00,0,333.03,349.56,6.8,4.7,0.004,1212622.5,1212622.5,2968,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027206,53883.00
12/28/2018 15:00,2,0.178,ALERT,212.83,304.48,60.054,1546027204,"201051344001025","174011545737251",24.49,-4.00,0,301.17,345.36,4.4,2.4,0.000,1197297.3,1197297.3,6706,0,0,0,L,1122011218,1,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027208,53884.00
12/28/2018 15:00,2,0.268,ACTIVE,213.06,341.45,60.033,1546027204,"201051344001093","174011545737251",28.86,-2.50,0,334.24,346.26,7.9,5.7,0.004,1189190.6,1189190.6,6706,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027209,53885.00
12/28/2018 15:00,2,0.221,ACTIVE,213.29,340.85,60.022,1546027204,"201051344000458","174011545737251",28.88,-1.50,0,331.23,351.07,6.5,4.4,0.004,1198844.2,1198844.2,2965,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027210,53886.00
12/28/2018 15:00,2,0.223,ACTIVE,213.06,340.25,60.033,1546027204,"201051344000890","174011545737251",28.47,-3.50,0,314.70,360.69,6.5,4.3,0.004,1193822.7,1193822.7,6647,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027211,53887.00
12/28/2018 15:00,2,0.170,ALERT,213.06,305.08,60.038,1546027204,"201051344000988","174011545737251",20.14,-3.50,0,299.97,340.85,3.5,1.4,0.000,935733.8,935733.8,2973,0,0,0,L,1122011218,1,121.33,122.46,0002,-6,0,0,0,0,0,0,4,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027213,53888.00
12/28/2018 15:00,2,0.236,ACTIVE,213.51,341.75,60.033,1546027204,"201051344000582","174011545737251",24.59,-4.00,0,323.72,354.67,5.9,3.8,0.000,1173770.8,1173770.8,6640,0,0,0,L,1122011218,1,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027214,53889.00
12/28/2018 15:00,2,0.193,ACTIVE,213.29,341.15,60.022,1546027204,"201051344000868","174011545737251",27.57,-3.00,0,324.02,356.18,5.4,3.3,0.009,1185740.1,1185740.1,30521,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027215,53890.00
12/28/2018 15:00,2,0.244,ACTIVE,213.74,342.05,60.022,1546027204,"201051344000576","174011545737251",29.14,-3.00,0,336.04,346.86,7.2,5.1,0.009,1198952.8,1198952.8,2983,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027216,53891.00
12/28/2018 15:00,2,0.203,ALERT,213.51,333.33,60.033,1546027204,"201051344001158","174011545737251",23.14,-4.00,0,302.07,346.56,4.8,2.7,0.000,1179241.6,1179241.6,2967,0,0,0,L,1122011218,1,121.78,122.23,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027217,53892.00
12/28/2018 15:00,2,0.219,ACTIVE,213.29,342.05,60.033,1546027204,"201051344000917","174011545737251",25.94,-2.50,0,333.63,349.26,5.8,3.7,0.000,1190425.6,1190425.6,6667,0,0,0,L,1122011218,1,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027218,53893.00
12/28/2018 15:00,2,0.266,ALERT,213.29,304.48,60.006,1546027204,"201051344000417","174011545737251",20.32,-5.00,0,301.47,340.85,5.5,3.4,0.000,966754.9,966754.9,6685,0,0,0,L,1122011218,1,122.01,122.01,0002,-6,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027220,53894.00
12/28/2018 15:00,2,0.234,ACTIVE,213.51,321.01,60.033,1546027204,"201051344000685","174011545737251",22.30,-4.00,0,301.47,352.27,5.3,3.2,0.000,1194832.7,1194832.7,6649,0,0,0,L,1122011218,1,123.14,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027221,53895.00
12/28/2018 15:00,2,0.209,ALERT,213.06,304.48,60.012,1546027204,"201051344000651","174011545737251",23.42,-5.00,0,301.17,347.76,5.0,2.9,0.000,1188587.9,1188587.9,6661,0,0,0,L,1122011218,1,122.68,121.78,0002,-6,0,0,0,0,0,0,7,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027223,53896.00
12/28/2018 15:00,2,0.219,ACTIVE,213.06,340.25,60.012,1546027204,"201051344000594","174011545737251",28.82,-3.50,0,333.93,346.26,6.4,4.3,0.004,1203577.6,1203577.6,30468,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027224,53897.00
12/28/2018 15:00,2,0.199,ALERT,213.29,305.38,60.028,1546027204,"201051344000469","174011545737251",23.44,-5.00,0,301.17,342.65,4.8,2.7,0.000,1187716.7,1187716.7,2968,0,0,0,L,1122011218,1,121.33,122.91,0002,-7,0,0,0,0,0,0,8,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027226,53898.00
12/28/2018 15:00,2,0.166,ALERT,213.06,305.38,59.980,1546027204,"201051344000585","174011545737251",23.66,-4.00,0,301.47,342.35,4.0,1.9,0.000,1203340.0,1203340.0,6704,0,0,0,L,1122011218,1,121.78,122.23,0002,-7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027228,53899.00
12/28/2018 15:00,2,0.186,ALERT,213.96,342.05,60.028,1546027204,"201051344000853","174011545737251",27.06,-3.50,0,302.07,345.96,5.1,3.0,0.000,1203472.7,1203472.7,2962,0,0,0,L,1122011218,1,122.46,122.68,0002,-4,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027229,53900.00
12/28/2018 15:00,2,0.162,ALERT,213.51,341.15,60.033,1546027204,"201051344001145","174011545737251",27.75,-4.00,0,302.98,344.15,4.6,2.5,0.009,1202298.2,1202298.2,6638,0,0,0,L,1122011218,1,122.23,121.78,0002,-5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027231,53901.00
12/28/2018 15:00,2,0.217,ALERT,213.29,340.85,60.033,1546027204,"201051344000438","174011545737251",28.21,-4.00,0,302.98,349.56,6.2,4.1,0.004,1196233.3,1196233.3,6656,0,0,0,L,1122011218,1,122.68,121.78,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027233,53902.00
