ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 15:00,2,0.160,ALERT,212.83,339.65,60.038,1546027204,"201051344001135","174011545737251",27.25,-3.50,0,302.68,344.45,4.4,2.3,0.000,1184710.0,1184710.0,6643,0,0,0,L,1122011218,1,122.23,121.78,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027235,53903.00
12/28/2018 15:00,2,0.184,ACTIVE,213.29,340.55,60.022,1546027204,"201051344000983","174011545737251",28.37,-3.00,0,316.20,360.69,5.3,3.2,0.009,1203116.0,1203116.0,2962,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027236,53904.00
12/28/2018 15:00,2,0.197,ALERT,213.29,340.85,60.038,1546027204,"201051344001203","174011545737251",26.78,-3.50,0,301.47,345.06,5.4,3.3,0.004,1193252.7,1193252.7,6716,0,0,0,L,1122011218,1,122.91,121.55,0002,-6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027238,53905.00
12/28/2018 15:00,2,0.223,ALERT,213.06,340.25,60.038,1546027204,"201051344001230","174011545737251",23.99,-3.50,0,302.37,344.15,5.5,3.3,0.000,1187911.2,1187911.2,6665,0,0,0,L,1122011218,1,122.46,121.55,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027240,53906.00
12/28/2018 15:00,2,0.170,ALERT,212.83,330.93,60.038,1546027204,"201051344000646","174011545737251",26.28,-4.00,0,301.17,346.56,4.5,2.5,0.000,1182662.7,1182662.7,6659,0,0,0,L,1122011218,1,122.46,121.78,0002,-7,0,0,0,0,0,0,8,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027242,53907.00
12/28/2018 15:00,2,0.203,ACTIVE,213.51,340.85,60.022,1546027204,"201051344000867","174011545737251",28.17,-2.00,0,318.91,359.48,5.8,3.7,0.009,1184611.4,1184611.4,30518,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027243,53908.00
12/28/2018 15:00,2,0.215,ALERT,213.96,343.25,60.022,1546027204,"201051344000633","174011545737251",28.88,-3.00,0,300.87,347.16,6.3,4.2,0.000,1183556.8,1183556.8,30536,0,0,0,L,1122011218,1,122.46,122.68,0002,-4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027245,53909.00
12/28/2018 15:00,2,0.268,ACTIVE,212.83,340.25,60.033,1546027204,"201051344000955","174011545737251",25.82,-3.50,0,319.21,356.48,7.0,4.8,0.009,1201340.9,1201340.9,6672,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027245,53910.00
12/28/2018 15:00,2,0.229,ACTIVE,213.51,340.85,60.028,1546027204,"201051344000648","174011545737251",29.44,-4.00,0,332.13,351.07,6.9,4.7,0.009,1191493.6,1191493.6,30495,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027246,53911.00
12/28/2018 15:00,2,0.221,ACTIVE,213.74,340.85,60.038,1546027204,"201051344000645","174011545737251",27.51,-2.50,0,332.73,350.17,6.2,4.0,0.009,1195750.5,1195750.5,30514,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027247,53912.00
12/28/2018 15:00,2,0.199,ALERT,213.29,340.85,59.996,1546027204,"201051344000569","174011545737251",27.97,-3.50,0,302.98,344.15,5.7,3.5,0.004,1212757.6,1212757.6,2821,0,0,0,L,1122011218,1,121.55,122.68,0002,-6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546027249,53913.00
12/28/2018 15:15,2,0.262,ALERT,213.29,340.25,59.985,1546028104,"201051344000579","174011545737251",24.49,-3.00,0,302.98,347.76,6.5,4.4,0.004,1212623.6,1212623.6,2969,0,0,0,L,1122011218,1,121.55,122.01,0002,-8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028107,53914.00
12/28/2018 15:15,2,0.168,ACTIVE,212.61,304.18,60.049,1546028104,"201051344001025","174011545737251",25.01,-5.00,0,302.37,312.89,4.3,2.2,0.000,1197297.9,1197297.9,6708,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028108,53915.00
12/28/2018 15:15,2,0.264,ALERT,212.83,341.15,60.022,1546028104,"201051344001093","174011545737251",28.55,-2.50,0,302.68,345.36,7.6,5.4,0.009,1189191.9,1189191.9,6707,0,0,0,L,1122011218,1,122.23,121.55,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028110,53916.00
12/28/2018 15:15,2,0.217,ALERT,213.06,339.95,60.017,1546028104,"201051344000458","174011545737251",28.37,-2.00,0,302.07,346.26,6.2,4.1,0.004,1198845.2,1198845.2,2966,0,0,0,L,1122011218,1,121.78,122.23,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028112,53917.00
12/28/2018 15:15,2,0.219,ALERT,212.83,339.65,60.028,1546028104,"201051344000890","174011545737251",28.13,-3.50,0,302.68,346.56,6.3,4.1,0.009,1193823.7,1193823.7,6648,0,0,0,L,1122011218,1,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028113,53918.00
12/28/2018 15:15,2,0.172,ACTIVE,212.83,304.48,60.038,1546028104,"201051344000988","174011545737251",19.72,-4.00,0,300.27,307.18,3.5,1.4,0.000,935734.2,935734.2,2975,0,0,0,L,1122011218,1,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028114,53919.00
12/28/2018 15:15,2,0.201,ALERT,213.29,341.15,60.043,1546028104,"201051344000582","174011545737251",28.21,-5.00,0,302.98,361.29,5.8,3.7,0.004,1173771.7,1173771.7,6641,0,0,0,L,1122011218,1,122.46,122.01,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028116,53920.00
12/28/2018 15:15,2,0.186,ALERT,213.29,340.25,60.028,1546028104,"201051344000868","174011545737251",27.51,-3.50,0,302.98,343.85,5.2,3.1,0.004,1185740.8,1185740.8,30522,0,0,0,L,1122011218,1,121.55,122.68,0002,-7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028118,53921.00
12/28/2018 15:15,2,0.236,ALERT,213.74,342.05,60.038,1546028104,"201051344000576","174011545737251",28.78,-3.50,0,302.98,345.36,7.0,4.8,0.004,1198954.0,1198954.0,2984,0,0,0,L,1122011218,1,122.01,122.23,0002,-7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028120,53922.00
12/28/2018 15:15,2,0.193,ALERT,213.29,321.01,60.028,1546028104,"201051344001158","174011545737251",22.78,-5.00,0,301.47,344.45,4.5,2.4,0.000,1179242.2,1179242.2,2969,0,0,0,L,1122011218,1,121.55,122.01,0002,-5,0,0,0,0,0,0,8,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028122,53923.00
12/28/2018 15:15,2,0.227,ALERT,213.06,340.85,60.028,1546028104,"201051344000917","174011545737251",24.79,-2.50,0,300.87,344.15,5.7,3.6,0.009,1190426.4,1190426.4,6668,0,0,0,L,1122011218,1,122.23,122.01,0002,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028124,53924.00
12/28/2018 15:15,2,0.256,ACTIVE,212.83,303.88,60.006,1546028104,"201051344000417","174011545737251",20.34,-5.00,0,301.77,312.29,5.2,3.1,0.000,966755.7,966755.7,6687,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028125,53925.00
12/28/2018 15:15,2,0.189,ALERT,213.06,341.75,60.022,1546028104,"201051344000685","174011545737251",27.29,-4.00,0,301.77,350.17,5.3,3.2,0.000,1194833.4,1194833.4,6650,0,0,0,L,1122011218,1,122.91,121.33,0002,-8,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028127,53926.00
12/28/2018 15:15,2,0.242,ACTIVE,212.83,303.88,60.022,1546028104,"201051344000651","174011545737251",20.50,-6.00,0,302.37,311.69,5.0,2.9,0.000,1188588.6,1188588.6,6663,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028128,53927.00
12/28/2018 15:15,2,0.211,ALERT,212.83,340.25,60.028,1546028104,"201051344000594","174011545737251",28.90,-3.50,0,301.77,343.25,6.2,4.1,0.004,1203578.6,1203578.6,30469,0,0,0,L,1122011218,1,121.55,122.01,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028129,53928.00
12/28/2018 15:15,2,0.197,ACTIVE,213.06,304.78,60.022,1546028104,"201051344000469","174011545737251",22.82,-5.00,0,301.47,307.48,4.6,2.5,0.000,1187717.3,1187717.3,2970,0,0,0,L,1122011218,1,121.10,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028130,53929.00
12/28/2018 15:15,2,0.160,ACTIVE,212.83,304.78,60.022,1546028104,"201051344000585","174011545737251",23.22,-5.00,0,302.68,312.59,3.8,1.7,0.000,1203340.4,1203340.4,6706,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028131,53930.00
12/28/2018 15:15,2,0.182,ALERT,213.74,342.05,60.038,1546028104,"201051344000853","174011545737251",26.74,-4.00,0,301.47,355.88,5.0,2.9,0.000,1203473.4,1203473.4,2964,0,0,0,L,1122011218,1,122.01,122.46,0002,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028133,53931.00
12/28/2018 15:15,2,0.178,ALERT,213.06,322.21,60.001,1546028104,"201051344001145","174011545737251",23.30,-5.00,0,302.37,348.96,4.2,2.2,0.000,1202298.7,1202298.7,6640,0,0,0,L,1122011218,1,122.23,121.55,0002,-5,0,0,0,0,0,0,6,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028135,53932.00
12/28/2018 15:15,2,0.215,ACTIVE,212.83,340.25,60.017,1546028104,"201051344000438","174011545737251",27.83,-5.00,0,302.68,353.77,6.1,4.0,0.000,1196234.2,1196234.2,6658,0,0,0,L,1122011218,1,122.46,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028136,53933.00
12/28/2018 15:15,2,0.156,ALERT,212.61,324.62,60.043,1546028104,"201051344001135","174011545737251",25.80,-4.00,0,302.68,341.45,4.1,2.0,0.000,1184710.5,1184710.5,6645,0,0,0,L,1122011218,1,122.01,121.55,0002,-5,0,0,0,0,0,0,12,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028138,53934.00
12/28/2018 15:15,2,0.178,ALERT,213.06,339.95,60.028,1546028104,"201051344000983","174011545737251",27.97,-3.00,0,302.68,345.96,5.1,3.0,0.004,1203116.8,1203116.8,2963,0,0,0,L,1122011218,1,121.55,122.01,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028139,53935.00
12/28/2018 15:15,2,0.217,ACTIVE,212.83,340.55,60.017,1546028104,"201051344001203","174011545737251",23.54,-4.00,0,302.37,352.87,5.2,3.1,0.000,1193253.5,1193253.5,6718,0,0,0,L,1122011218,1,122.68,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028140,53936.00
12/28/2018 15:15,2,0.213,ACTIVE,212.83,339.95,60.017,1546028104,"201051344001230","174011545737251",24.17,-4.00,0,302.37,345.06,5.3,3.2,0.004,1187912.0,1187912.0,6667,0,0,0,L,1122011218,1,122.46,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028141,53937.00
12/28/2018 15:15,2,0.197,ALERT,212.38,304.48,60.028,1546028104,"201051344000646","174011545737251",21.57,-5.50,0,301.77,339.65,4.3,2.3,0.000,1182663.3,1182663.3,6661,0,0,0,L,1122011218,1,122.23,121.55,0002,-7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028143,53938.00
12/28/2018 15:15,2,0.191,ALERT,213.51,339.95,60.038,1546028104,"201051344000867","174011545737251",28.45,-2.50,0,301.77,343.85,5.6,3.4,0.004,1184612.2,1184612.2,30519,0,0,0,L,1122011218,1,122.01,122.23,0002,-5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028145,53939.00
12/28/2018 15:15,2,0.215,ACTIVE,213.74,342.95,60.017,1546028104,"201051344000633","174011545737251",27.51,-3.50,0,300.27,347.16,6.0,3.9,0.004,1183557.8,1183557.8,30538,0,0,0,L,1122011218,1,122.23,122.68,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028146,53940.00
12/28/2018 15:15,2,0.266,ALERT,212.38,339.95,60.022,1546028104,"201051344000955","174011545737251",24.77,-3.50,0,302.68,343.85,6.7,4.5,0.009,1201342.0,1201342.0,6673,0,0,0,L,1122011218,1,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028148,53941.00
12/28/2018 15:15,2,0.225,ALERT,213.29,340.55,60.038,1546028104,"201051344000648","174011545737251",29.08,-4.00,0,302.07,344.45,6.7,4.5,0.009,1191494.7,1191494.7,30496,0,0,0,L,1122011218,1,121.33,122.68,0002,-7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028150,53942.00
12/28/2018 15:15,2,0.221,ALERT,213.74,340.85,60.028,1546028104,"201051344000645","174011545737251",26.84,-2.50,0,302.37,344.76,6.0,3.9,0.004,1195751.4,1195751.4,30515,0,0,0,L,1122011218,1,122.01,122.46,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028152,53943.00
12/28/2018 15:15,2,0.195,ACTIVE,213.29,340.25,60.022,1546028104,"201051344000569","174011545737251",27.51,-3.50,0,302.68,349.26,5.5,3.4,0.000,1212758.5,1212758.5,2823,0,0,0,L,1122011218,1,121.33,122.46,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546028153,53944.00
12/28/2018 15:30,2,0.209,ACTIVE,213.06,339.65,60.070,1546029004,"201051344000579","174011545737251",26.94,-3.50,0,302.37,358.28,5.8,3.6,0.000,1212624.6,1212624.6,2971,0,0,0,L,1122011218,1,121.55,122.23,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029006,53945.00
12/28/2018 15:30,2,0.154,ACTIVE,212.61,303.58,60.043,1546029004,"201051344001025","174011545737251",23.32,-5.50,0,300.57,306.58,3.7,1.6,0.000,1197298.3,1197298.3,6709,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029007,53946.00
12/28/2018 15:30,2,0.246,ACTIVE,212.83,340.55,60.038,1546029004,"201051344001093","174011545737251",27.45,-3.00,0,302.07,342.95,6.9,4.7,0.004,1189193.2,1189193.2,6709,0,0,0,L,1122011218,1,122.23,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029008,53947.00
12/28/2018 15:30,2,0.197,ACTIVE,213.06,334.24,60.033,1546029004,"201051344000458","174011545737251",26.62,-2.00,0,301.17,350.17,5.3,3.2,0.000,1198846.0,1198846.0,2968,0,0,0,L,1122011218,1,121.55,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029009,53948.00
12/28/2018 15:30,2,0.203,ACTIVE,212.83,329.13,60.043,1546029004,"201051344000890","174011545737251",26.24,-3.50,0,301.77,347.76,5.4,3.3,0.000,1193824.6,1193824.6,6650,0,0,0,L,1122011218,1,122.46,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029010,53949.00
12/28/2018 15:30,2,0.158,ACTIVE,212.83,305.08,60.022,1546029004,"201051344000988","174011545737251",18.91,-5.00,0,298.77,306.58,3.0,1.0,0.000,935734.5,935734.5,2976,0,0,0,L,1122011218,1,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029011,53950.00
12/28/2018 15:30,2,0.191,ALERT,213.29,329.43,60.049,1546029004,"201051344000582","174011545737251",26.26,-5.00,0,302.68,344.45,5.1,3.0,0.000,1173772.5,1173772.5,6643,0,0,0,L,1122011218,1,122.46,122.01,0002,-7,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029013,53951.00
12/28/2018 15:30,2,0.172,ACTIVE,213.06,331.53,60.038,1546029004,"201051344000868","174011545737251",25.68,-4.00,0,301.77,349.56,4.5,2.4,0.000,1185741.5,1185741.5,30524,0,0,0,L,1122011218,1,121.33,122.68,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029014,53952.00
12/28/2018 15:30,2,0.217,ACTIVE,213.51,341.75,60.022,1546029004,"201051344000576","174011545737251",27.85,-4.00,0,301.17,344.45,6.1,4.0,0.004,1198955.0,1198955.0,2986,0,0,0,L,1122011218,1,121.78,122.46,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029015,53953.00
12/28/2018 15:30,2,0.174,ALERT,213.06,305.38,60.033,1546029004,"201051344001158","174011545737251",22.03,-5.50,0,300.57,343.85,3.9,1.8,0.000,1179242.7,1179242.7,2971,0,0,0,L,1122011218,1,121.33,122.23,0002,-5,0,0,0,0,0,0,13,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029016,53954.00
12/28/2018 15:30,2,0.213,ACTIVE,213.06,325.22,60.043,1546029004,"201051344000917","174011545737251",22.56,-2.50,0,300.57,363.09,4.9,2.8,0.000,1190427.2,1190427.2,6670,0,0,0,L,1122011218,1,122.23,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029017,53955.00
12/28/2018 15:30,2,0.244,ACTIVE,213.06,303.88,60.043,1546029004,"201051344000417","174011545737251",19.66,-5.50,0,300.27,305.38,4.8,2.8,0.000,966756.5,966756.5,6688,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029018,53956.00
12/28/2018 15:30,2,0.203,ALERT,213.06,304.48,60.049,1546029004,"201051344000685","174011545737251",20.73,-5.00,0,301.17,343.25,4.3,2.2,0.000,1194834.1,1194834.1,6652,0,0,0,L,1122011218,1,122.91,121.55,0002,-8,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029020,53957.00
12/28/2018 15:30,2,0.234,ACTIVE,212.83,303.58,60.043,1546029004,"201051344000651","174011545737251",19.14,-6.00,0,300.57,305.08,4.5,2.5,0.000,1188589.3,1188589.3,6664,0,0,0,L,1122011218,1,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029021,53958.00
12/28/2018 15:30,2,0.193,ACTIVE,212.83,340.55,60.028,1546029004,"201051344000594","174011545737251",27.95,-3.50,0,300.57,345.36,5.5,3.4,0.000,1203579.5,1203579.5,30471,0,0,0,L,1122011218,1,121.33,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029022,53959.00
12/28/2018 15:30,2,0.189,ACTIVE,213.06,305.08,60.028,1546029004,"201051344000469","174011545737251",20.71,-5.50,0,300.57,306.88,4.0,1.9,0.000,1187717.9,1187717.9,2971,0,0,0,L,1122011218,1,121.10,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029023,53960.00
12/28/2018 15:30,2,0.150,ACTIVE,212.83,304.48,60.043,1546029004,"201051344000585","174011545737251",21.67,-4.00,0,300.57,305.98,3.3,1.3,0.000,1203340.7,1203340.7,6707,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029024,53961.00
12/28/2018 15:30,2,0.186,ALERT,213.51,305.08,60.028,1546029004,"201051344000853","174011545737251",21.05,-5.00,0,300.87,352.27,4.0,1.9,0.000,1203474.0,1203474.0,2966,0,0,0,L,1122011218,1,121.78,122.68,0002,-5,0,0,0,0,0,0,4,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029026,53962.00
12/28/2018 15:30,2,0.146,ALERT,213.06,304.78,60.038,1546029004,"201051344001145","174011545737251",23.68,-5.00,0,301.47,351.97,3.6,1.5,0.000,1202299.2,1202299.2,6642,0,0,0,L,1122011218,1,122.23,121.78,0002,-5,0,0,0,0,0,0,6,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029027,53963.00
12/28/2018 15:30,2,0.205,ALERT,212.83,304.48,60.038,1546029004,"201051344000438","174011545737251",23.80,-5.50,0,302.07,348.66,5.0,2.9,0.000,1196235.0,1196235.0,6659,0,0,0,L,1122011218,1,122.46,121.78,0002,-6,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029029,53964.00
12/28/2018 15:30,2,0.146,ALERT,212.61,304.48,60.038,1546029004,"201051344001135","174011545737251",23.04,-5.00,0,301.77,340.25,3.4,1.4,0.000,1184710.9,1184710.9,6647,0,0,0,L,1122011218,1,122.01,121.55,0002,-5,0,0,0,0,0,0,7,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029031,53965.00
12/28/2018 15:30,2,0.164,ALERT,213.06,323.41,60.028,1546029004,"201051344000983","174011545737251",25.68,-3.50,0,300.87,342.95,4.3,2.2,0.000,1203117.4,1203117.4,2965,0,0,0,L,1122011218,1,121.55,122.23,0002,-4,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029033,53966.00
12/28/2018 15:30,2,0.172,ALERT,213.06,321.61,60.043,1546029004,"201051344001203","174011545737251",25.03,-4.00,0,301.77,349.86,4.4,2.3,0.000,1193254.1,1193254.1,6719,0,0,0,L,1122011218,1,122.68,121.33,0002,-7,0,0,0,0,0,0,6,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029035,53967.00
12/28/2018 15:30,2,0.180,ALERT,212.83,335.14,60.075,1546029004,"201051344001230","174011545737251",25.49,-4.00,0,302.07,356.18,4.7,2.6,0.000,1187912.7,1187912.7,6668,0,0,0,L,1122011218,1,122.46,121.33,0002,-7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029037,53968.00
12/28/2018 15:30,2,0.188,ACTIVE,212.61,304.18,60.028,1546029004,"201051344000646","174011545737251",19.92,-5.50,0,300.57,305.68,3.8,1.7,0.000,1182663.7,1182663.7,6663,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029038,53969.00
12/28/2018 15:30,2,0.186,ACTIVE,213.29,329.43,60.028,1546029004,"201051344000867","174011545737251",25.98,-2.50,0,300.57,346.26,4.9,2.8,0.000,1184613.0,1184613.0,30521,0,0,0,L,1122011218,1,121.78,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029039,53970.00
12/28/2018 15:30,2,0.191,ALERT,213.96,324.02,60.033,1546029004,"201051344000633","174011545737251",25.94,-4.00,0,299.67,350.17,5.1,3.0,0.000,1183558.6,1183558.6,30539,0,0,0,L,1122011218,1,122.23,122.68,0002,-4,0,0,0,0,0,0,8,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029040,53971.00
12/28/2018 15:30,2,0.248,ALERT,212.38,326.12,60.028,1546029004,"201051344000955","174011545737251",22.98,-4.00,0,301.77,355.58,5.8,3.7,0.000,1201343.0,1201343.0,6675,0,0,0,L,1122011218,1,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029042,53972.00
12/28/2018 15:30,2,0.209,ACTIVE,213.29,339.95,60.001,1546029004,"201051344000648","174011545737251",27.83,-5.00,0,300.87,345.06,5.9,3.8,0.004,1191495.7,1191495.7,30498,0,0,0,L,1122011218,1,121.10,122.68,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029043,53973.00
12/28/2018 15:30,2,0.203,ACTIVE,213.51,339.04,60.038,1546029004,"201051344000645","174011545737251",25.03,-3.00,0,301.17,347.16,5.2,3.1,0.000,1195752.3,1195752.3,30517,0,0,0,L,1122011218,1,121.78,122.68,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029044,53974.00
12/28/2018 15:30,2,0.188,ALERT,213.06,306.58,60.033,1546029004,"201051344000569","174011545737251",24.21,-4.00,0,302.07,344.76,4.6,2.5,0.000,1212759.2,1212759.2,2824,0,0,0,L,1122011218,1,121.10,122.68,0002,-7,0,0,0,0,0,0,13,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029046,53975.00
12/28/2018 15:45,2,0.199,ALERT,212.16,304.18,60.028,1546029904,"201051344000579","174011545737251",23.16,-4.00,0,302.68,341.15,4.7,2.6,0.000,1212625.2,1212625.2,2972,0,0,0,L,1122011218,1,120.88,121.55,0002,-8,0,0,0,0,0,0,8,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029907,53976.00
12/28/2018 15:45,2,0.145,ACTIVE,211.48,302.07,60.038,1546029904,"201051344001025","174011545737251",20.48,-5.50,0,300.57,307.18,3.0,1.0,0.000,1197298.6,1197298.6,6710,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029908,53977.00
12/28/2018 15:45,2,0.236,ALERT,211.48,326.72,60.038,1546029904,"201051344001093","174011545737251",25.37,-3.50,0,301.17,344.45,6.1,4.0,0.000,1189194.2,1189194.2,6710,0,0,0,L,1122011218,1,121.33,121.10,0002,-5,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029909,53978.00
12/28/2018 15:45,2,0.178,ALERT,211.93,303.58,60.012,1546029904,"201051344000458","174011545737251",22.70,-2.50,0,302.07,341.15,4.1,2.0,0.000,1198846.6,1198846.6,2969,0,0,0,L,1122011218,1,121.10,121.55,0002,-6,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029911,53979.00
12/28/2018 15:45,2,0.191,ALERT,211.48,303.28,60.033,1546029904,"201051344000890","174011545737251",23.18,-5.00,0,301.77,340.55,4.5,2.4,0.000,1193825.2,1193825.2,6651,0,0,0,L,1122011218,1,121.55,120.42,0002,-5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029913,53980.00
12/28/2018 15:45,2,0.141,ACTIVE,211.70,302.98,60.043,1546029904,"201051344000988","174011545737251",18.19,-5.00,0,299.07,306.58,2.6,0.6,0.000,935734.6,935734.6,2977,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029914,53981.00
12/28/2018 15:45,2,0.178,ALERT,212.16,303.58,60.022,1546029904,"201051344000582","174011545737251",22.48,-6.00,0,302.07,340.25,4.1,2.0,0.000,1173773.0,1173773.0,6645,0,0,0,L,1122011218,1,121.55,121.55,0002,-7,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029916,53982.00
12/28/2018 15:45,2,0.158,ALERT,212.16,304.18,60.033,1546029904,"201051344000868","174011545737251",22.09,-4.00,0,302.37,340.55,3.5,1.5,0.000,1185741.9,1185741.9,30525,0,0,0,L,1122011218,1,120.88,122.01,0002,-7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029918,53983.00
12/28/2018 15:45,2,0.201,ALERT,212.38,306.28,60.033,1546029904,"201051344000576","174011545737251",23.78,-5.00,0,301.77,347.76,4.9,2.8,0.000,1198955.8,1198955.8,2987,0,0,0,L,1122011218,1,121.33,121.78,0002,-8,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029920,53984.00
12/28/2018 15:45,2,0.158,ACTIVE,212.16,303.28,60.028,1546029904,"201051344001158","174011545737251",19.90,-5.50,0,301.17,306.88,3.2,1.2,0.000,1179243.0,1179243.0,2973,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029921,53985.00
12/28/2018 15:45,2,0.189,ALERT,211.70,302.37,60.038,1546029904,"201051344000917","174011545737251",20.97,-3.50,0,299.67,342.65,4.0,2.0,0.000,1190427.7,1190427.7,6671,0,0,0,L,1122011218,1,121.33,121.33,0002,-7,0,0,0,0,0,0,13,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029922,53986.00
12/28/2018 15:45,2,0.234,ACTIVE,211.70,302.37,60.033,1546029904,"201051344000417","174011545737251",18.43,-5.50,0,300.87,305.98,4.4,2.3,0.000,966757.1,966757.1,6689,0,0,0,L,1122011218,1,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029923,53987.00
12/28/2018 15:45,2,0.168,ACTIVE,211.93,302.68,60.054,1546029904,"201051344000685","174011545737251",21.83,-5.50,0,301.17,306.28,3.7,1.7,0.000,1194834.5,1194834.5,6654,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029924,53988.00
12/28/2018 15:45,2,0.215,ACTIVE,211.70,302.07,60.038,1546029904,"201051344000651","174011545737251",18.05,-6.00,0,300.57,305.98,3.9,1.9,0.000,1188589.8,1188589.8,6665,0,0,0,L,1122011218,1,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029925,53989.00
12/28/2018 15:45,2,0.180,ALERT,211.70,304.18,60.054,1546029904,"201051344000594","174011545737251",24.05,-4.00,0,301.47,344.45,4.4,2.3,0.000,1203580.2,1203580.2,30472,0,0,0,L,1122011218,1,120.88,121.33,0002,-7,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029927,53990.00
12/28/2018 15:45,2,0.180,ACTIVE,212.16,303.28,60.022,1546029904,"201051344000469","174011545737251",16.74,-6.00,0,300.57,307.18,3.1,1.0,0.000,1187718.2,1187718.2,2972,0,0,0,L,1122011218,1,120.65,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029928,53991.00
12/28/2018 15:45,2,0.139,ACTIVE,211.70,302.98,60.006,1546029904,"201051344000585","174011545737251",19.42,-4.00,0,300.87,306.58,2.8,0.7,0.000,1203340.9,1203340.9,6708,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029929,53992.00
12/28/2018 15:45,2,0.150,ACTIVE,212.61,303.28,60.028,1546029904,"201051344000853","174011545737251",20.44,-5.00,0,301.77,307.18,3.1,1.1,0.000,1203474.3,1203474.3,2968,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029930,53993.00
12/28/2018 15:45,2,0.137,ACTIVE,211.93,302.98,60.038,1546029904,"201051344001145","174011545737251",22.07,-5.50,0,301.77,307.18,3.1,1.1,0.000,1202299.4,1202299.4,6644,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029931,53994.00
12/28/2018 15:45,2,0.193,ACTIVE,211.48,302.68,60.028,1546029904,"201051344000438","174011545737251",22.17,-5.50,0,301.47,306.88,4.3,2.3,0.000,1196235.6,1196235.6,6661,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029932,53995.00
12/28/2018 15:45,2,0.137,ACTIVE,211.25,302.68,60.038,1546029904,"201051344001135","174011545737251",20.93,-5.00,0,301.47,307.18,2.9,0.9,0.000,1184711.1,1184711.1,6649,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029933,53996.00
12/28/2018 15:45,2,0.154,ACTIVE,211.93,303.58,60.033,1546029904,"201051344000983","174011545737251",22.09,-4.00,0,302.07,336.34,3.5,1.5,0.000,1203117.8,1203117.8,2967,0,0,0,L,1122011218,1,121.10,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029934,53997.00
12/28/2018 15:45,2,0.160,ACTIVE,211.70,302.37,60.038,1546029904,"201051344001203","174011545737251",21.73,-5.00,0,301.17,336.94,3.5,1.5,0.000,1193254.5,1193254.5,6721,0,0,0,L,1122011218,1,121.78,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029935,53998.00
12/28/2018 15:45,2,0.186,ALERT,211.48,302.98,60.038,1546029904,"201051344001230","174011545737251",20.87,-5.00,0,301.77,340.25,3.9,1.9,0.000,1187913.1,1187913.1,6670,0,0,0,L,1122011218,1,121.55,120.65,0002,-7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029937,53999.00
12/28/2018 15:45,2,0.156,ACTIVE,211.25,302.37,60.038,1546029904,"201051344000646","174011545737251",19.28,-6.00,0,300.57,306.28,3.0,1.0,0.000,1182664.0,1182664.0,6664,0,0,0,L,1122011218,1,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029937,54000.00
12/28/2018 15:45,2,0.158,ALERT,212.38,302.98,60.033,1546029904,"201051344000867","174011545737251",22.64,-3.00,0,300.57,340.85,3.7,1.6,0.000,1184613.5,1184613.5,30522,0,0,0,L,1122011218,1,121.33,121.55,0002,-6,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029939,54001.00
12/28/2018 15:45,2,0.174,ACTIVE,212.83,303.28,60.028,1546029904,"201051344000633","174011545737251",22.50,-5.00,0,300.27,339.04,4.0,1.9,0.000,1183559.2,1183559.2,30541,0,0,0,L,1122011218,1,121.78,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029940,54002.00
12/28/2018 15:45,2,0.203,ALERT,211.03,302.98,60.038,1546029904,"201051344000955","174011545737251",23.22,-5.00,0,301.47,344.45,4.8,2.7,0.000,1201343.8,1201343.8,6677,0,0,0,L,1122011218,1,120.88,121.10,0002,-7,0,0,0,0,0,0,8,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029942,54003.00
12/28/2018 15:45,2,0.195,ALERT,212.16,302.98,60.065,1546029904,"201051344000648","174011545737251",23.93,-5.50,0,301.17,346.56,4.8,2.7,0.000,1191496.5,1191496.5,30499,0,0,0,L,1122011218,1,120.65,122.01,0002,-7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029944,54004.00
12/28/2018 15:45,2,0.182,ALERT,212.61,303.28,60.038,1546029904,"201051344000645","174011545737251",20.97,-3.50,0,301.77,351.07,3.9,1.8,0.000,1195752.8,1195752.8,30518,0,0,0,L,1122011218,1,121.55,121.78,0002,-6,0,0,0,0,0,0,6,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029946,54005.00
12/28/2018 15:45,2,0.176,ACTIVE,212.16,303.88,60.028,1546029904,"201051344000569","174011545737251",22.66,-5.00,0,302.68,308.09,4.0,2.0,0.000,1212759.7,1212759.7,2826,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546029947,54006.00
12/28/2018 16:00,2,0.098,ALERT,212.38,303.58,59.980,1546030804,"201051344000579","174011545737251",31.75,-5.00,0,301.77,305.68,3.2,1.1,0.000,1212625.6,1212625.6,2974,0,0,0,L,1122011218,1,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1546030807,54007.00
12/28/2018 16:00,2,0.078,ALERT,211.70,302.07,60.012,1546030804,"201051344001025","174011545737251",31.31,-6.00,0,300.27,305.38,2.5,0.5,0.000,1197298.7,1197298.7,6711,0,0,0,L,1122011218,1,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1546030809,54008.00
12/28/2018 16:00,2,0.145,ALERT,211.93,302.98,60.038,1546030804,"201051344001093","174011545737251",31.51,-4.00,0,300.87,338.14,4.7,2.6,0.000,1189194.8,1189194.8,6712,0,0,0,L,1122011218,1,121.55,121.33,0100,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1546030811,54009.00
12/28/2018 16:00,2,0.100,ALERT,212.16,302.98,60.012,1546030804,"201051344000458","174011545737251",31.19,-3.00,0,300.87,305.68,3.2,1.2,0.000,1198846.9,1198846.9,2971,0,0,0,L,1122011218,1,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1546030812,54010.00
12/28/2018 16:00,2,0.117,ALERT,211.70,303.28,60.017,1546030804,"201051344000890","174011545737251",31.79,-5.00,0,300.87,305.68,3.8,1.7,0.000,1193825.6,1193825.6,6653,0,0,0,L,1122011218,1,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1546030814,54011.00
12/28/2018 16:00,2,0.074,ALERT,212.16,302.68,60.012,1546030804,"201051344000988","174011545737251",20.04,-5.00,0,298.17,304.78,1.5,0.0,0.000,935734.6,935734.6,2978,0,0,0,L,1122011218,1,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546030816,54012.00
12/28/2018 16:00,2,0.090,ALERT,212.38,303.88,60.001,1546030804,"201051344000582","174011545737251",31.37,-6.00,0,301.77,305.68,2.9,0.9,0.000,1173773.3,1173773.3,6647,0,0,0,L,1122011218,1,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1546030818,54013.00
12/28/2018 16:00,2,0.074,ALERT,212.38,303.58,59.985,1546030804,"201051344000868","174011545737251",31.01,-5.00,0,300.87,305.68,2.4,0.4,0.000,1185742.0,1185742.0,30527,0,0,0,L,1122011218,1,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1546030820,54014.00
12/28/2018 16:00,2,0.100,ALERT,212.83,303.58,60.001,1546030804,"201051344000576","174011545737251",31.31,-5.00,0,300.87,306.28,3.2,1.2,0.000,1198956.2,1198956.2,2989,0,0,0,L,1122011218,1,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1546030822,54015.00
12/28/2018 16:00,2,0.053,ALERT,212.61,302.98,60.012,1546030804,"201051344001158","174011545737251",30.91,-6.00,0,300.27,304.78,1.7,0.0,0.000,1179243.1,1179243.1,2974,0,0,0,L,1122011218,1,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1546030823,54016.00
12/28/2018 16:00,2,0.064,ALERT,211.93,302.37,60.012,1546030804,"201051344000917","174011545737251",31.59,-4.00,0,299.07,304.48,2.1,0.1,0.000,1190427.9,1190427.9,6673,0,0,0,L,1122011218,1,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1546030825,54017.00
12/28/2018 16:00,2,0.152,ALERT,212.16,302.37,60.001,1546030804,"201051344000417","174011545737251",20.26,-6.00,0,300.27,304.48,3.1,1.1,0.000,966757.4,966757.4,6690,0,0,0,L,1122011218,1,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546030827,54018.00
12/28/2018 16:00,2,0.082,ALERT,212.16,302.98,60.022,1546030804,"201051344000685","174011545737251",31.11,-5.50,0,300.87,305.08,2.6,0.6,0.000,1194834.7,1194834.7,6655,0,0,0,L,1122011218,1,122.46,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1546030829,54019.00
12/28/2018 16:00,2,0.092,ALERT,211.93,302.07,60.012,1546030804,"201051344000651","174011545737251",31.09,-6.50,0,300.27,304.48,3.0,0.9,0.000,1188590.1,1188590.1,6666,0,0,0,L,1122011218,1,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1546030831,54020.00
12/28/2018 16:00,2,0.092,ALERT,212.16,303.58,60.012,1546030804,"201051344000594","174011545737251",31.99,-5.50,0,300.27,305.38,3.0,1.0,0.000,1203580.5,1203580.5,30474,0,0,0,L,1122011218,1,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1546030833,54021.00
12/28/2018 16:00,2,0.104,ALERT,212.61,302.98,59.996,1546030804,"201051344000469","174011545737251",30.04,-6.00,0,299.67,305.08,3.2,1.1,0.000,1187718.4,1187718.4,2973,0,0,0,L,1122011218,1,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546030834,54022.00
12/28/2018 16:00,2,0.062,ALERT,212.16,302.98,59.990,1546030804,"201051344000585","174011545737251",30.85,-5.50,0,300.57,305.08,2.0,0.0,0.000,1203341.0,1203341.0,6709,0,0,0,L,1122011218,1,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546030836,54023.00
12/28/2018 16:00,2,0.070,ALERT,213.06,302.98,59.985,1546030804,"201051344000853","174011545737251",30.10,-5.50,0,300.87,315.30,2.2,0.2,0.000,1203474.4,1203474.4,2969,0,0,0,L,1122011218,1,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546030838,54024.00
12/28/2018 16:00,2,0.057,ALERT,212.16,303.28,60.017,1546030804,"201051344001145","174011545737251",31.57,-6.00,0,301.47,305.68,1.8,0.0,0.000,1202299.5,1202299.5,6645,0,0,0,L,1122011218,1,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1546030840,54025.00
12/28/2018 16:00,2,0.104,ALERT,211.93,302.98,60.033,1546030804,"201051344000438","174011545737251",31.49,-6.00,0,300.87,305.38,3.3,1.3,0.000,1196236.0,1196236.0,6662,0,0,0,L,1122011218,1,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1546030842,54026.00
12/28/2018 16:00,2,0.059,ALERT,211.48,302.98,60.017,1546030804,"201051344001135","174011545737251",31.47,-5.50,0,301.17,305.38,1.9,0.0,0.000,1184711.2,1184711.2,6650,0,0,0,L,1122011218,1,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1546030844,54027.00
12/28/2018 16:00,2,0.066,ALERT,212.38,302.98,60.012,1546030804,"201051344000983","174011545737251",31.31,-5.00,0,300.87,305.38,2.1,0.1,0.000,1203117.9,1203117.9,2968,0,0,0,L,1122011218,1,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1546030845,54028.00
12/28/2018 16:00,2,0.070,ALERT,211.93,302.37,60.017,1546030804,"201051344001203","174011545737251",31.15,-5.50,0,300.57,306.58,2.3,0.3,0.000,1193254.7,1193254.7,6722,0,0,0,L,1122011218,1,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1546030847,54029.00
12/28/2018 16:00,2,0.068,ALERT,211.93,303.28,60.012,1546030804,"201051344001230","174011545737251",31.51,-5.50,0,301.17,305.08,2.3,0.3,0.000,1187913.3,1187913.3,6672,0,0,0,L,1122011218,1,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1546030849,54030.00
12/28/2018 16:00,2,0.051,ALERT,211.48,302.68,60.028,1546030804,"201051344000646","174011545737251",30.69,-6.00,0,300.27,304.78,1.6,0.0,0.000,1182664.1,1182664.1,6665,0,0,0,L,1122011218,1,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1546030851,54031.00
12/28/2018 16:00,2,0.080,ALERT,212.61,302.68,60.017,1546030804,"201051344000867","174011545737251",30.75,-3.50,0,299.67,305.08,2.5,0.5,0.000,1184613.7,1184613.7,30524,0,0,0,L,1122011218,1,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1546030853,54032.00
12/28/2018 16:00,2,0.086,ALERT,213.06,302.68,60.043,1546030804,"201051344000633","174011545737251",31.21,-5.00,0,298.77,304.48,2.7,0.7,0.000,1183559.4,1183559.4,30542,0,0,0,L,1122011218,1,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1546030855,54033.00
12/28/2018 16:00,2,0.102,ALERT,211.48,302.98,60.028,1546030804,"201051344000955","174011545737251",31.87,-5.50,0,300.87,305.08,3.3,1.3,0.000,1201344.2,1201344.2,6679,0,0,0,L,1122011218,1,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1546030857,54034.00
12/28/2018 16:00,2,0.098,ALERT,212.61,302.07,60.001,1546030804,"201051344000648","174011545737251",31.59,-6.00,0,299.97,304.78,3.1,1.1,0.000,1191496.8,1191496.8,30501,0,0,0,L,1122011218,1,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1546030859,54035.00
12/28/2018 16:00,2,0.061,ALERT,212.83,302.98,60.012,1546030804,"201051344000645","174011545737251",31.73,-4.00,0,300.57,304.78,2.0,0.0,0.000,1195752.9,1195752.9,30520,0,0,0,L,1122011218,1,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1546030860,54036.00
12/28/2018 16:00,2,0.094,ALERT,212.38,303.58,60.017,1546030804,"201051344000569","174011545737251",32.24,-5.50,0,301.47,315.30,3.1,1.1,0.000,1212760.0,1212760.0,2827,0,0,0,L,1122011218,1,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1546030862,54037.00
12/28/2018 16:15,2,0.098,ALERT,212.61,304.18,59.996,1546031704,"201051344000579","174011545737251",30.75,-6.00,0,301.17,305.98,3.0,1.0,0.000,1212625.9,1212625.9,2976,0,0,0,L,1122011218,1,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031707,54038.00
12/28/2018 16:15,2,0.078,ALERT,211.93,302.37,59.996,1546031704,"201051344001025","174011545737251",30.26,-6.50,0,300.27,305.08,2.5,0.4,0.000,1197298.9,1197298.9,6713,0,0,0,L,1122011218,1,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031709,54039.00
12/28/2018 16:15,2,0.146,ALERT,212.38,303.28,60.012,1546031704,"201051344001093","174011545737251",30.38,-5.00,0,300.87,304.48,4.5,2.5,0.000,1189195.4,1189195.4,6714,0,0,0,L,1122011218,1,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031711,54040.00
12/28/2018 16:15,2,0.102,ALERT,212.61,303.58,60.001,1546031704,"201051344000458","174011545737251",30.12,-3.50,0,300.57,305.98,3.2,1.1,0.000,1198847.2,1198847.2,2973,0,0,0,L,1122011218,1,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031712,54041.00
12/28/2018 16:15,2,0.117,ALERT,212.16,303.58,60.017,1546031704,"201051344000890","174011545737251",30.81,-5.50,0,301.47,305.68,3.7,1.6,0.000,1193826.0,1193826.0,6655,0,0,0,L,1122011218,1,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031714,54042.00
12/28/2018 16:15,2,0.000,ALERT,212.38,303.58,59.975,1546031704,"201051344000988","174011545737251",0.00,-5.50,0,297.87,305.08,0.0,0.0,0.000,935734.6,935734.6,2980,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031716,54043.00
12/28/2018 16:15,2,0.094,ALERT,212.61,304.18,59.985,1546031704,"201051344000582","174011545737251",30.34,-6.50,0,301.77,305.68,2.9,0.9,0.000,1173773.5,1173773.5,6649,0,0,0,L,1122011218,1,122.01,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031718,54044.00
12/28/2018 16:15,2,0.080,ALERT,212.83,304.18,59.996,1546031704,"201051344000868","174011545737251",26.14,-5.50,0,301.17,306.28,2.0,0.1,0.000,1185742.1,1185742.1,30529,0,0,0,L,1122011218,1,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031720,54045.00
12/28/2018 16:15,2,0.105,ALERT,213.29,304.18,60.006,1546031704,"201051344000576","174011545737251",27.15,-5.50,0,300.57,305.68,3.0,0.9,0.000,1198956.4,1198956.4,2991,0,0,0,L,1122011218,1,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031722,54046.00
