ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 16:15,2,0.059,ALERT,212.83,303.58,59.990,1546031704,"201051344001158","174011545737251",29.68,-6.50,0,300.27,305.08,1.8,0.0,0.000,1179243.1,1179243.1,2976,0,0,0,L,1122011218,1,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031723,54047.00
12/28/2018 16:15,2,0.064,ALERT,212.38,302.68,60.017,1546031704,"201051344000917","174011545737251",30.53,-4.00,0,299.97,304.18,2.0,0.1,0.000,1190427.9,1190427.9,6675,0,0,0,L,1122011218,1,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031725,54048.00
12/28/2018 16:15,2,0.154,ALERT,212.38,302.68,60.006,1546031704,"201051344000417","174011545737251",19.32,-6.00,0,300.27,304.18,3.0,1.0,0.000,966757.7,966757.7,6692,0,0,0,L,1122011218,1,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031727,54049.00
12/28/2018 16:15,2,0.082,ALERT,212.38,303.28,60.012,1546031704,"201051344000685","174011545737251",29.90,-6.00,0,300.57,304.78,2.5,0.5,0.000,1194834.8,1194834.8,6657,0,0,0,L,1122011218,1,122.46,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031729,54050.00
12/28/2018 16:15,2,0.096,ALERT,212.38,302.37,59.969,1546031704,"201051344000651","174011545737251",29.98,-7.00,0,300.27,304.18,2.9,0.9,0.000,1188590.3,1188590.3,6668,0,0,0,L,1122011218,1,122.23,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031731,54051.00
12/28/2018 16:15,2,0.090,ALERT,212.38,304.18,60.001,1546031704,"201051344000594","174011545737251",31.13,-6.00,0,300.27,305.98,2.9,0.9,0.000,1203580.7,1203580.7,30476,0,0,0,L,1122011218,1,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031733,54052.00
12/28/2018 16:15,2,0.000,ALERT,212.83,303.58,60.006,1546031704,"201051344000469","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1187718.6,1187718.6,2975,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031734,54053.00
12/28/2018 16:15,2,0.061,ALERT,212.38,303.28,60.038,1546031704,"201051344000585","174011545737251",29.68,-6.00,0,300.57,304.78,1.9,0.0,0.000,1203341.0,1203341.0,6711,0,0,0,L,1122011218,1,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031736,54054.00
12/28/2018 16:15,2,0.066,ALERT,213.06,303.58,60.001,1546031704,"201051344000853","174011545737251",31.03,-6.00,0,300.27,305.68,2.1,0.2,0.000,1203474.5,1203474.5,2971,0,0,0,L,1122011218,1,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031738,54055.00
12/28/2018 16:15,2,0.055,ALERT,212.38,303.28,60.012,1546031704,"201051344001145","174011545737251",30.49,-6.00,0,301.17,305.38,1.8,0.0,0.000,1202299.5,1202299.5,6647,0,0,0,L,1122011218,1,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031740,54056.00
12/28/2018 16:15,2,0.104,ALERT,212.16,303.28,60.017,1546031704,"201051344000438","174011545737251",30.30,-6.50,0,300.87,305.08,3.2,1.2,0.000,1196236.2,1196236.2,6664,0,0,0,L,1122011218,1,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031742,54057.00
12/28/2018 16:15,2,0.057,ALERT,211.70,302.98,60.006,1546031704,"201051344001135","174011545737251",30.43,-6.00,0,300.87,305.08,1.8,0.0,0.000,1184711.2,1184711.2,6652,0,0,0,L,1122011218,1,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031744,54058.00
12/28/2018 16:15,2,0.064,ALERT,212.61,303.58,59.964,1546031704,"201051344000983","174011545737251",30.14,-5.50,0,301.17,305.68,2.0,0.0,0.000,1203117.9,1203117.9,2970,0,0,0,L,1122011218,1,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031746,54059.00
12/28/2018 16:15,2,0.070,ALERT,212.16,302.68,60.006,1546031704,"201051344001203","174011545737251",29.92,-6.00,0,300.87,306.28,2.2,0.2,0.000,1193254.7,1193254.7,6724,0,0,0,L,1122011218,1,122.23,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031747,54060.00
12/28/2018 16:15,2,0.072,ALERT,212.16,303.58,59.969,1546031704,"201051344001230","174011545737251",30.42,-6.00,0,301.17,305.08,2.2,0.2,0.000,1187913.4,1187913.4,6674,0,0,0,L,1122011218,1,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031749,54061.00
12/28/2018 16:15,2,0.051,ALERT,211.93,302.98,60.012,1546031704,"201051344000646","174011545737251",29.32,-6.50,0,299.97,304.48,1.6,0.0,0.000,1182664.1,1182664.1,6667,0,0,0,L,1122011218,1,122.01,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031751,54062.00
12/28/2018 16:15,2,0.078,ALERT,213.06,302.98,60.006,1546031704,"201051344000867","174011545737251",29.34,-4.00,0,300.27,305.68,2.3,0.3,0.000,1184613.8,1184613.8,30526,0,0,0,L,1122011218,1,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031753,54063.00
12/28/2018 16:15,2,0.084,ALERT,213.51,303.58,59.975,1546031704,"201051344000633","174011545737251",29.98,-6.00,0,299.37,305.38,2.5,0.5,0.000,1183559.5,1183559.5,30544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031755,54064.00
12/28/2018 16:15,2,0.102,ALERT,211.70,303.28,59.996,1546031704,"201051344000955","174011545737251",30.89,-6.00,0,300.87,304.48,3.2,1.1,0.000,1201344.5,1201344.5,6681,0,0,0,L,1122011218,1,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031757,54065.00
12/28/2018 16:15,2,0.096,ALERT,212.83,302.98,60.001,1546031704,"201051344000648","174011545737251",30.65,-6.50,0,300.27,305.08,3.0,1.0,0.000,1191497.1,1191497.1,30503,0,0,0,L,1122011218,1,120.88,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031758,54066.00
12/28/2018 16:15,2,0.062,ALERT,213.06,303.58,59.996,1546031704,"201051344000645","174011545737251",30.83,-5.00,0,300.57,305.38,1.9,0.0,0.000,1195752.9,1195752.9,30522,0,0,0,L,1122011218,1,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031760,54067.00
12/28/2018 16:15,2,0.098,ALERT,212.83,304.18,60.017,1546031704,"201051344000569","174011545737251",31.45,-5.50,0,301.77,305.98,3.1,1.1,0.000,1212760.3,1212760.3,2829,0,0,0,L,1122011218,1,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546031762,54068.00
12/28/2018 16:30,2,0.098,ALERT,212.61,303.58,60.012,1546032604,"201051344000579","174011545737251",31.37,-5.50,0,301.47,316.80,3.1,1.1,0.000,1212626.1,1212626.1,2979,0,0,0,L,1122011218,1,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032608,54069.00
12/28/2018 16:30,2,0.078,ALERT,211.93,302.37,60.012,1546032604,"201051344001025","174011545737251",30.87,-6.50,0,300.27,305.08,2.5,0.4,0.000,1197298.9,1197298.9,6716,0,0,0,L,1122011218,1,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032610,54070.00
12/28/2018 16:30,2,0.146,ALERT,212.16,303.28,60.006,1546032604,"201051344001093","174011545737251",31.11,-5.00,0,300.87,304.78,4.6,2.5,0.000,1189196.0,1189196.0,6717,0,0,0,L,1122011218,1,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032613,54071.00
12/28/2018 16:30,2,0.104,ALERT,212.38,302.98,60.012,1546032604,"201051344000458","174011545737251",30.79,-3.50,0,300.87,316.80,3.2,1.2,0.000,1198847.5,1198847.5,2976,0,0,0,L,1122011218,1,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032615,54072.00
12/28/2018 16:30,2,0.117,ALERT,211.93,303.58,60.001,1546032604,"201051344000890","174011545737251",31.39,-5.50,0,301.47,305.68,3.8,1.7,0.000,1193826.4,1193826.4,6658,0,0,0,L,1122011218,1,122.01,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032618,54073.00
12/28/2018 16:30,2,0.076,ALERT,212.38,302.68,60.033,1546032604,"201051344000988","174011545737251",19.62,-5.50,0,298.47,315.30,1.5,0.0,0.000,935734.6,935734.6,2983,0,0,0,L,1122011218,1,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1546032620,54074.00
12/28/2018 16:30,2,0.092,ALERT,212.61,304.18,60.059,1546032604,"201051344000582","174011545737251",30.91,-7.00,0,301.77,305.68,2.9,0.9,0.000,1173773.7,1173773.7,6652,0,0,0,L,1122011218,1,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032623,54075.00
12/28/2018 16:30,2,0.074,ALERT,212.61,303.58,59.980,1546032604,"201051344000868","174011545737251",30.51,-6.00,0,301.47,317.70,2.4,0.4,0.000,1185742.2,1185742.2,30532,0,0,0,L,1122011218,1,121.10,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032625,54076.00
12/28/2018 16:30,2,0.102,ALERT,212.83,303.58,60.006,1546032604,"201051344000576","174011545737251",30.89,-5.50,0,301.17,316.50,3.2,1.2,0.000,1198956.7,1198956.7,2994,0,0,0,L,1122011218,1,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032628,54077.00
12/28/2018 16:30,2,0.055,ALERT,212.61,302.98,60.017,1546032604,"201051344001158","174011545737251",30.42,-6.50,0,300.57,315.30,1.7,0.0,0.000,1179243.1,1179243.1,2979,0,0,0,L,1122011218,1,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032630,54078.00
12/28/2018 16:30,2,0.064,ALERT,212.38,302.68,60.012,1546032604,"201051344000917","174011545737251",31.19,-4.00,0,299.97,304.18,2.0,0.1,0.000,1190427.9,1190427.9,6678,0,0,0,L,1122011218,1,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032632,54079.00
12/28/2018 16:30,2,0.154,ALERT,212.38,302.68,60.043,1546032604,"201051344000417","174011545737251",19.92,-6.50,0,300.27,304.18,3.1,1.1,0.000,966757.9,966757.9,6695,0,0,0,L,1122011218,1,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032635,54080.00
12/28/2018 16:30,2,0.084,ALERT,212.38,303.28,60.012,1546032604,"201051344000685","174011545737251",30.67,-6.00,0,300.87,304.78,2.6,0.6,0.000,1194834.9,1194834.9,6660,0,0,0,L,1122011218,1,122.46,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032637,54081.00
12/28/2018 16:30,2,0.094,ALERT,212.38,302.68,60.038,1546032604,"201051344000651","174011545737251",30.65,-7.00,0,300.57,304.18,2.9,0.9,0.000,1188590.5,1188590.5,6671,0,0,0,L,1122011218,1,122.23,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032640,54082.00
12/28/2018 16:30,2,0.092,ALERT,212.16,303.58,60.006,1546032604,"201051344000594","174011545737251",31.65,-6.00,0,300.57,317.70,3.0,1.0,0.000,1203580.9,1203580.9,30479,0,0,0,L,1122011218,1,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032642,54083.00
12/28/2018 16:30,2,0.107,ALERT,212.61,302.98,59.964,1546032604,"201051344000469","174011545737251",26.36,-6.50,0,299.97,315.30,2.9,0.9,0.000,1187718.6,1187718.6,2977,0,0,0,L,1122011218,1,120.65,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1546032644,54084.00
12/28/2018 16:30,2,0.061,ALERT,212.16,303.58,60.028,1546032604,"201051344000585","174011545737251",30.43,-5.50,0,300.27,305.08,1.9,0.0,0.000,1203341.0,1203341.0,6713,0,0,0,L,1122011218,1,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032646,54085.00
12/28/2018 16:30,2,0.068,ALERT,213.06,302.98,60.012,1546032604,"201051344000853","174011545737251",31.65,-6.00,0,300.57,316.20,2.2,0.2,0.000,1203474.5,1203474.5,2973,0,0,0,L,1122011218,1,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032648,54086.00
12/28/2018 16:30,2,0.055,ALERT,212.38,303.28,60.006,1546032604,"201051344001145","174011545737251",31.19,-6.00,0,300.87,305.38,1.8,0.0,0.000,1202299.5,1202299.5,6649,0,0,0,L,1122011218,1,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032650,54087.00
12/28/2018 16:30,2,0.105,ALERT,212.16,303.28,60.049,1546032604,"201051344000438","174011545737251",31.11,-6.50,0,300.87,305.08,3.3,1.3,0.000,1196236.5,1196236.5,6666,0,0,0,L,1122011218,1,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032652,54088.00
12/28/2018 16:30,2,0.059,ALERT,211.70,303.28,60.038,1546032604,"201051344001135","174011545737251",31.11,-6.00,0,300.87,305.38,1.9,0.0,0.000,1184711.2,1184711.2,6654,0,0,0,L,1122011218,1,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032654,54089.00
12/28/2018 16:30,2,0.064,ALERT,212.38,303.28,60.028,1546032604,"201051344000983","174011545737251",30.89,-5.50,0,300.87,316.20,2.0,0.1,0.000,1203117.9,1203117.9,2972,0,0,0,L,1122011218,1,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032655,54090.00
12/28/2018 16:30,2,0.070,ALERT,212.16,302.68,60.006,1546032604,"201051344001203","174011545737251",30.61,-6.50,0,300.57,306.28,2.2,0.2,0.000,1193254.7,1193254.7,6726,0,0,0,L,1122011218,1,122.23,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032657,54091.00
12/28/2018 16:30,2,0.068,ALERT,212.16,303.58,60.006,1546032604,"201051344001230","174011545737251",31.13,-6.00,0,301.17,305.08,2.2,0.2,0.000,1187913.4,1187913.4,6676,0,0,0,L,1122011218,1,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032659,54092.00
12/28/2018 16:30,2,0.051,ALERT,211.93,302.98,60.043,1546032604,"201051344000646","174011545737251",30.22,-6.50,0,299.97,304.48,1.6,0.0,0.000,1182664.1,1182664.1,6669,0,0,0,L,1122011218,1,121.78,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032661,54093.00
12/28/2018 16:30,2,0.082,ALERT,212.61,302.37,60.017,1546032604,"201051344000867","174011545737251",27.79,-5.00,0,299.37,317.40,2.2,0.2,0.000,1184613.8,1184613.8,30528,0,0,0,L,1122011218,1,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032663,54094.00
12/28/2018 16:30,2,0.082,ALERT,213.29,302.68,60.012,1546032604,"201051344000633","174011545737251",30.65,-6.00,0,298.77,316.80,2.6,0.6,0.000,1183559.7,1183559.7,30546,0,0,0,L,1122011218,1,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032665,54095.00
12/28/2018 16:30,2,0.102,ALERT,211.70,303.28,60.012,1546032604,"201051344000955","174011545737251",31.55,-6.00,0,300.57,304.78,3.3,1.3,0.000,1201344.8,1201344.8,6683,0,0,0,L,1122011218,1,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032667,54096.00
12/28/2018 16:30,2,0.096,ALERT,212.61,302.37,60.017,1546032604,"201051344000648","174011545737251",31.21,-6.50,0,299.97,316.80,3.1,1.0,0.000,1191497.3,1191497.3,30505,0,0,0,L,1122011218,1,120.65,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032669,54097.00
12/28/2018 16:30,2,0.061,ALERT,212.83,302.98,60.017,1546032604,"201051344000645","174011545737251",31.39,-5.00,0,300.57,316.50,2.0,0.0,0.000,1195752.9,1195752.9,30524,0,0,0,L,1122011218,1,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032670,54098.00
12/28/2018 16:30,2,0.094,ALERT,212.61,303.58,60.012,1546032604,"201051344000569","174011545737251",32.05,-6.00,0,301.17,316.80,3.1,1.1,0.000,1212760.5,1212760.5,2831,0,0,0,L,1122011218,1,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546032672,54099.00
12/28/2018 16:45,2,0.000,ALERT,212.83,303.58,60.017,1546033504,"201051344000579","174011545737251",0.00,-6.00,0,301.47,306.88,0.0,0.0,0.000,1212626.4,1212626.4,2981,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033507,54100.00
12/28/2018 16:45,2,0.000,ALERT,211.93,302.37,60.022,1546033504,"201051344001025","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1197299.0,1197299.0,6718,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033509,54101.00
12/28/2018 16:45,2,0.146,ALERT,212.16,302.98,60.022,1546033504,"201051344001093","174011545737251",28.55,-5.00,0,301.17,305.08,4.2,2.2,0.000,1189196.6,1189196.6,6719,0,0,0,L,1122011218,1,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033511,54102.00
12/28/2018 16:45,2,0.000,ALERT,212.61,303.28,60.022,1546033504,"201051344000458","174011545737251",0.00,-4.00,0,300.57,306.88,0.0,0.0,0.000,1198847.7,1198847.7,2978,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033512,54103.00
12/28/2018 16:45,2,0.000,ALERT,212.16,303.58,60.017,1546033504,"201051344000890","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6660,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033514,54104.00
12/28/2018 16:45,2,0.000,ALERT,212.38,302.98,59.990,1546033504,"201051344000988","174011545737251",0.00,-5.50,0,298.17,305.68,0.0,0.0,0.000,935734.6,935734.6,2985,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1546033516,54105.00
12/28/2018 16:45,2,0.000,ALERT,212.83,304.18,60.017,1546033504,"201051344000582","174011545737251",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,1173773.9,1173773.9,6654,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033518,54106.00
12/28/2018 16:45,2,0.000,ALERT,212.61,303.58,59.996,1546033504,"201051344000868","174011545737251",0.00,-6.00,0,301.17,306.88,0.0,0.0,0.000,1185742.2,1185742.2,30534,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033520,54107.00
12/28/2018 16:45,2,0.000,ALERT,213.06,303.58,60.017,1546033504,"201051344000576","174011545737251",0.00,-6.00,0,300.57,306.28,0.0,0.0,0.000,1198956.9,1198956.9,2996,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033522,54108.00
12/28/2018 16:45,2,0.000,ALERT,212.83,302.98,60.017,1546033504,"201051344001158","174011545737251",0.00,-7.00,0,299.97,305.68,0.0,0.0,0.000,1179243.1,1179243.1,2981,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033523,54109.00
12/28/2018 16:45,2,0.064,ALERT,212.38,302.68,60.017,1546033504,"201051344000917","174011545737251",28.69,-5.00,0,300.27,304.48,1.9,0.0,0.000,1190427.9,1190427.9,6680,0,0,0,L,1122011218,1,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033525,54110.00
12/28/2018 16:45,2,0.000,ALERT,212.38,302.68,60.017,1546033504,"201051344000417","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,966758.0,966758.0,6697,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1546033527,54111.00
12/28/2018 16:45,2,0.000,ALERT,212.38,302.98,60.017,1546033504,"201051344000685","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1194835.0,1194835.0,6662,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033529,54112.00
12/28/2018 16:45,2,0.000,ALERT,212.38,302.37,60.017,1546033504,"201051344000651","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1188590.6,1188590.6,6673,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033531,54113.00
12/28/2018 16:45,2,0.000,ALERT,212.38,303.58,60.017,1546033504,"201051344000594","174011545737251",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,1203581.1,1203581.1,30481,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033533,54114.00
12/28/2018 16:45,2,0.000,ALERT,212.83,302.98,60.022,1546033504,"201051344000469","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1187718.7,1187718.7,2980,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1546033535,54115.00
12/28/2018 16:45,2,0.000,ALERT,212.38,303.28,60.017,1546033504,"201051344000585","174011545737251",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,1203341.0,1203341.0,6716,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033538,54116.00
12/28/2018 16:45,2,0.000,ALERT,213.29,302.98,60.017,1546033504,"201051344000853","174011545737251",0.00,-6.00,0,300.57,306.28,0.0,0.0,0.000,1203474.5,1203474.5,2976,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033540,54117.00
12/28/2018 16:45,2,0.000,ALERT,212.61,303.28,59.985,1546033504,"201051344001145","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6652,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033543,54118.00
12/28/2018 16:45,2,0.000,ALERT,212.38,303.28,60.022,1546033504,"201051344000438","174011545737251",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,1196236.8,1196236.8,6669,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033545,54119.00
12/28/2018 16:45,2,0.000,ALERT,211.93,302.98,60.043,1546033504,"201051344001135","174011545737251",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,1184711.2,1184711.2,6657,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033547,54120.00
12/28/2018 16:45,2,0.000,ALERT,212.61,303.28,60.017,1546033504,"201051344000983","174011545737251",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,1203117.9,1203117.9,2975,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033550,54121.00
12/28/2018 16:45,2,0.000,ALERT,212.16,302.68,59.980,1546033504,"201051344001203","174011545737251",0.00,-6.50,0,301.17,306.58,0.0,0.0,0.000,1193254.8,1193254.8,6729,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033552,54122.00
12/28/2018 16:45,2,0.072,ALERT,212.16,303.58,60.017,1546033504,"201051344001230","174011545737251",28.65,-6.00,0,301.77,305.38,2.1,0.1,0.000,1187913.5,1187913.5,6679,0,0,0,L,1122011218,1,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033555,54123.00
12/28/2018 16:45,2,0.000,ALERT,211.93,302.98,60.028,1546033504,"201051344000646","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1182664.1,1182664.1,6672,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033557,54124.00
12/28/2018 16:45,2,0.000,ALERT,213.06,302.68,60.017,1546033504,"201051344000867","174011545737251",0.00,-5.00,0,299.97,306.28,0.0,0.0,0.000,1184613.9,1184613.9,30531,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033560,54125.00
12/28/2018 16:45,2,0.000,ALERT,213.29,302.98,60.017,1546033504,"201051344000633","174011545737251",0.00,-6.00,0,298.77,305.68,0.0,0.0,0.000,1183559.8,1183559.8,30549,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033562,54126.00
12/28/2018 16:45,2,0.104,ALERT,211.93,303.28,60.017,1546033504,"201051344000955","174011545737251",29.32,-6.00,0,301.47,305.38,3.1,1.1,0.000,1201345.1,1201345.1,6686,0,0,0,L,1122011218,1,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033565,54127.00
12/28/2018 16:45,2,0.000,ALERT,212.83,302.37,60.028,1546033504,"201051344000648","174011545737251",0.00,-7.00,0,300.27,305.98,0.0,0.0,0.000,1191497.5,1191497.5,30508,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033567,54128.00
12/28/2018 16:45,2,0.000,ALERT,213.06,302.98,60.017,1546033504,"201051344000645","174011545737251",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,1195752.9,1195752.9,30527,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033570,54129.00
12/28/2018 16:45,2,0.094,ALERT,212.83,303.58,60.059,1546033504,"201051344000569","174011545737251",30.22,-6.00,0,301.47,306.88,2.9,0.9,0.000,1212760.8,1212760.8,2833,0,0,0,L,1122011218,1,120.88,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546033572,54130.00
12/28/2018 17:00,2,0.000,ALERT,212.38,303.28,60.043,1546034404,"201051344000579","174011545737251",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,1212626.4,1212626.4,2983,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034407,54131.00
12/28/2018 17:00,2,0.000,ALERT,211.70,302.07,60.028,1546034404,"201051344001025","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1197299.0,1197299.0,6720,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034409,54132.00
12/28/2018 17:00,2,0.000,ALERT,211.93,302.98,60.033,1546034404,"201051344001093","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1189196.6,1189196.6,6721,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1546034410,54133.00
12/28/2018 17:00,2,0.000,ALERT,212.38,302.68,60.038,1546034404,"201051344000458","174011545737251",0.00,-4.00,0,300.57,306.28,0.0,0.0,0.000,1198847.7,1198847.7,2980,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034412,54134.00
12/28/2018 17:00,2,0.000,ALERT,211.93,303.28,60.033,1546034404,"201051344000890","174011545737251",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6662,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034414,54135.00
12/28/2018 17:00,2,0.000,ALERT,212.38,302.37,60.017,1546034404,"201051344000988","174011545737251",0.00,-6.00,0,297.87,305.38,0.0,0.0,0.000,935734.6,935734.6,2987,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034416,54136.00
12/28/2018 17:00,2,0.000,ALERT,212.38,303.88,60.033,1546034404,"201051344000582","174011545737251",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,1173773.9,1173773.9,6656,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034418,54137.00
12/28/2018 17:00,2,0.000,ALERT,212.38,303.58,60.043,1546034404,"201051344000868","174011545737251",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,1185742.2,1185742.2,30536,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034420,54138.00
12/28/2018 17:00,2,0.000,ALERT,212.83,303.28,60.043,1546034404,"201051344000576","174011545737251",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,1198956.9,1198956.9,2998,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034422,54139.00
12/28/2018 17:00,2,0.000,ALERT,212.61,302.68,60.043,1546034404,"201051344001158","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1179243.1,1179243.1,2983,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034423,54140.00
12/28/2018 17:00,2,0.000,ALERT,212.16,302.68,60.033,1546034404,"201051344000917","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6682,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1546034425,54141.00
12/28/2018 17:00,2,0.000,ALERT,212.16,302.37,60.033,1546034404,"201051344000417","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,966758.0,966758.0,6699,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034427,54142.00
12/28/2018 17:00,2,0.000,ALERT,212.38,302.98,60.033,1546034404,"201051344000685","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1194835.0,1194835.0,6664,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034429,54143.00
12/28/2018 17:00,2,0.000,ALERT,212.16,302.07,60.028,1546034404,"201051344000651","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1188590.6,1188590.6,6675,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034431,54144.00
12/28/2018 17:00,2,0.000,ALERT,212.16,303.28,60.043,1546034404,"201051344000594","174011545737251",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,1203581.1,1203581.1,30483,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034433,54145.00
12/28/2018 17:00,2,0.000,ALERT,212.61,302.68,60.070,1546034404,"201051344000469","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1187718.7,1187718.7,2982,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034434,54146.00
12/28/2018 17:00,2,0.000,ALERT,212.16,302.98,60.033,1546034404,"201051344000585","174011545737251",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,1203341.0,1203341.0,6718,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034436,54147.00
12/28/2018 17:00,2,0.000,ALERT,213.06,302.68,60.043,1546034404,"201051344000853","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1203474.5,1203474.5,2978,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034438,54148.00
12/28/2018 17:00,2,0.000,ALERT,212.38,302.98,60.022,1546034404,"201051344001145","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6654,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034440,54149.00
12/28/2018 17:00,2,0.000,ALERT,212.16,302.98,60.038,1546034404,"201051344000438","174011545737251",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,1196236.8,1196236.8,6671,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034442,54150.00
12/28/2018 17:00,2,0.000,ALERT,211.70,302.98,60.012,1546034404,"201051344001135","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1184711.2,1184711.2,6659,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034444,54151.00
12/28/2018 17:00,2,0.000,ALERT,212.38,302.68,60.043,1546034404,"201051344000983","174011545737251",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,1203117.9,1203117.9,2977,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034446,54152.00
12/28/2018 17:00,2,0.000,ALERT,211.93,302.37,60.006,1546034404,"201051344001203","174011545737251",0.00,-6.50,0,301.17,306.58,0.0,0.0,0.000,1193254.8,1193254.8,6731,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034448,54153.00
12/28/2018 17:00,2,0.000,ALERT,211.93,303.28,60.065,1546034404,"201051344001230","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1187913.5,1187913.5,6681,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1546034450,54154.00
12/28/2018 17:00,2,0.000,ALERT,211.70,302.68,60.033,1546034404,"201051344000646","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1182664.1,1182664.1,6674,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034451,54155.00
12/28/2018 17:00,2,0.000,ALERT,212.83,302.07,60.038,1546034404,"201051344000867","174011545737251",0.00,-5.00,0,300.27,305.98,0.0,0.0,0.000,1184613.9,1184613.9,30533,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034453,54156.00
12/28/2018 17:00,2,0.000,ALERT,213.29,302.68,60.022,1546034404,"201051344000633","174011545737251",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,1183559.8,1183559.8,30551,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034455,54157.00
12/28/2018 17:00,2,0.000,ALERT,211.48,302.98,60.038,1546034404,"201051344000955","174011545737251",0.00,-6.50,0,301.47,304.78,0.0,0.0,0.000,1201345.1,1201345.1,6688,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1546034457,54158.00
12/28/2018 17:00,2,0.000,ALERT,212.61,302.07,60.075,1546034404,"201051344000648","174011545737251",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,1191497.5,1191497.5,30510,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546034459,54159.00
12/28/2018 17:00,2,0.000,ALERT,212.83,302.68,60.054,1546034404,"201051344000645","174011545737251",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,1195752.9,1195752.9,30529,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546034461,54160.00
12/28/2018 17:00,2,0.000,ALERT,212.61,303.28,60.033,1546034404,"201051344000569","174011545737251",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,1212760.8,1212760.8,2835,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1546034462,54161.00
12/28/2018 17:15,2,0.000,ALERT,212.61,303.88,60.028,1546035304,"201051344000579","174011545737251",0.00,-6.50,0,301.17,310.19,0.0,0.0,0.000,1212626.4,1212626.4,2985,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035307,54162.00
12/28/2018 17:15,2,0.000,ALERT,211.48,302.07,60.006,1546035304,"201051344001025","174011545737251",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,1197299.0,1197299.0,6722,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035309,54163.00
12/28/2018 17:15,2,0.000,ALERT,211.70,302.68,59.996,1546035304,"201051344001093","174011545737251",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,1189196.6,1189196.6,6723,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035311,54164.00
12/28/2018 17:15,2,0.000,ALERT,212.38,303.28,60.028,1546035304,"201051344000458","174011545737251",0.00,-5.00,0,300.57,310.19,0.0,0.0,0.000,1198847.7,1198847.7,2982,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035313,54165.00
12/28/2018 17:15,2,0.000,ALERT,211.48,303.28,60.043,1546035304,"201051344000890","174011545737251",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6664,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035315,54166.00
12/28/2018 17:15,2,0.000,ALERT,212.38,302.98,60.033,1546035304,"201051344000988","174011545737251",0.00,-6.50,0,298.17,308.99,0.0,0.0,0.000,935734.6,935734.6,2989,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035316,54167.00
12/28/2018 17:15,2,0.000,ALERT,212.16,303.88,60.006,1546035304,"201051344000582","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1173773.9,1173773.9,6658,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035318,54168.00
12/28/2018 17:15,2,0.000,ALERT,212.61,304.18,60.028,1546035304,"201051344000868","174011545737251",0.00,-7.00,0,301.47,311.09,0.0,0.0,0.000,1185742.2,1185742.2,30538,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035320,54169.00
12/28/2018 17:15,2,0.000,ALERT,213.06,303.88,60.028,1546035304,"201051344000576","174011545737251",0.00,-6.50,0,300.87,309.89,0.0,0.0,0.000,1198956.9,1198956.9,3000,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035322,54170.00
12/28/2018 17:15,2,0.000,ALERT,212.61,303.28,60.028,1546035304,"201051344001158","174011545737251",0.00,-7.00,0,300.57,308.99,0.0,0.0,0.000,1179243.1,1179243.1,2985,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035324,54171.00
12/28/2018 17:15,2,0.000,ALERT,211.70,302.37,60.006,1546035304,"201051344000917","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6684,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035325,54172.00
12/28/2018 17:15,2,0.000,ALERT,211.93,302.37,60.006,1546035304,"201051344000417","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,966758.0,966758.0,6701,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035327,54173.00
12/28/2018 17:15,2,0.000,ALERT,211.93,302.68,60.006,1546035304,"201051344000685","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1194835.0,1194835.0,6666,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035329,54174.00
12/28/2018 17:15,2,0.000,ALERT,211.70,302.07,60.028,1546035304,"201051344000651","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1188590.6,1188590.6,6677,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035331,54175.00
12/28/2018 17:15,2,0.000,ALERT,212.16,303.88,60.022,1546035304,"201051344000594","174011545737251",0.00,-7.00,0,300.27,310.49,0.0,0.0,0.000,1203581.1,1203581.1,30485,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035333,54176.00
12/28/2018 17:15,2,0.000,ALERT,212.61,303.28,60.049,1546035304,"201051344000469","174011545737251",0.00,-7.00,0,299.67,308.99,0.0,0.0,0.000,1187718.7,1187718.7,2984,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035334,54177.00
12/28/2018 17:15,2,0.000,ALERT,211.70,302.98,60.028,1546035304,"201051344000585","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1203341.0,1203341.0,6720,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035336,54178.00
12/28/2018 17:15,2,0.000,ALERT,213.06,303.28,60.028,1546035304,"201051344000853","174011545737251",0.00,-6.50,0,300.57,309.89,0.0,0.0,0.000,1203474.5,1203474.5,2980,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035338,54179.00
12/28/2018 17:15,2,0.000,ALERT,211.93,302.98,60.001,1546035304,"201051344001145","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1202299.5,1202299.5,6656,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035340,54180.00
12/28/2018 17:15,2,0.000,ALERT,211.70,302.98,59.953,1546035304,"201051344000438","174011545737251",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,1196236.8,1196236.8,6673,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035342,54181.00
12/28/2018 17:15,2,0.000,ALERT,211.25,302.98,60.001,1546035304,"201051344001135","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1184711.2,1184711.2,6661,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035344,54182.00
12/28/2018 17:15,2,0.000,ALERT,212.61,303.28,60.028,1546035304,"201051344000983","174011545737251",0.00,-6.00,0,300.87,309.89,0.0,0.0,0.000,1203117.9,1203117.9,2979,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035345,54183.00
12/28/2018 17:15,2,0.000,ALERT,211.70,302.37,59.975,1546035304,"201051344001203","174011545737251",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,1193254.8,1193254.8,6733,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035347,54184.00
12/28/2018 17:15,2,0.000,ALERT,211.70,302.98,60.006,1546035304,"201051344001230","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1187913.5,1187913.5,6683,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035349,54185.00
12/28/2018 17:15,2,0.000,ALERT,211.25,302.68,60.006,1546035304,"201051344000646","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1182664.1,1182664.1,6676,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035351,54186.00
12/28/2018 17:15,2,0.000,ALERT,212.83,302.68,60.070,1546035304,"201051344000867","174011545737251",0.00,-5.50,0,299.37,310.49,0.0,0.0,0.000,1184613.9,1184613.9,30535,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035353,54187.00
12/28/2018 17:15,2,0.000,ALERT,213.29,302.98,60.022,1546035304,"201051344000633","174011545737251",0.00,-6.50,0,298.77,309.89,0.0,0.0,0.000,1183559.8,1183559.8,30553,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035355,54188.00
12/28/2018 17:15,2,0.000,ALERT,211.25,302.68,60.012,1546035304,"201051344000955","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,1201345.1,1201345.1,6690,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035356,54189.00
12/28/2018 17:15,2,0.000,ALERT,212.61,302.68,60.022,1546035304,"201051344000648","174011545737251",0.00,-8.00,0,299.37,309.89,0.0,0.0,0.000,1191497.5,1191497.5,30512,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035358,54190.00
