ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 17:15,2,0.000,ALERT,213.06,303.28,59.996,1546035304,"201051344000645","174011545737251",0.00,-6.00,0,300.27,309.89,0.0,0.0,0.000,1195752.9,1195752.9,30531,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546035360,54191.00
12/28/2018 17:15,2,0.000,ALERT,212.61,303.88,60.070,1546035304,"201051344000569","174011545737251",0.00,-6.50,0,300.87,310.79,0.0,0.0,0.000,1212760.8,1212760.8,2837,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546035362,54192.00
12/28/2018 17:30,2,0.000,ALERT,211.70,302.07,59.969,1546036204,"201051344000579","174011545737251",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,1212626.4,1212626.4,2987,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036207,54193.00
12/28/2018 17:30,2,0.000,ALERT,210.57,300.27,59.975,1546036204,"201051344001025","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1197299.0,1197299.0,6724,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036209,54194.00
12/28/2018 17:30,2,0.000,ALERT,210.80,301.17,59.953,1546036204,"201051344001093","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1189196.6,1189196.6,6725,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036211,54195.00
12/28/2018 17:30,2,0.000,ALERT,211.48,301.77,59.985,1546036204,"201051344000458","174011545737251",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,1198847.7,1198847.7,2984,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036213,54196.00
12/28/2018 17:30,2,0.000,ALERT,210.80,301.77,59.969,1546036204,"201051344000890","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1193826.8,1193826.8,6666,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036215,54197.00
12/28/2018 17:30,2,0.000,ALERT,211.48,301.47,60.006,1546036204,"201051344000988","174011545737251",0.00,-6.50,0,297.26,304.78,0.0,0.0,0.000,935734.6,935734.6,2991,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036216,54198.00
12/28/2018 17:30,2,0.000,ALERT,211.25,302.07,59.932,1546036204,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1173773.9,1173773.9,6660,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546036218,54199.00
12/28/2018 17:30,2,0.000,ALERT,211.70,302.37,59.980,1546036204,"201051344000868","174011545737251",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,1185742.2,1185742.2,30540,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036220,54200.00
12/28/2018 17:30,2,0.000,ALERT,212.16,302.07,59.980,1546036204,"201051344000576","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1198956.9,1198956.9,3002,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546036222,54201.00
12/28/2018 17:30,2,0.000,ALERT,211.70,301.77,59.985,1546036204,"201051344001158","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1179243.1,1179243.1,2987,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546036224,54202.00
12/28/2018 17:30,2,0.000,ALERT,211.03,300.57,59.975,1546036204,"201051344000917","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1190427.9,1190427.9,6686,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036226,54203.00
12/28/2018 17:30,2,0.000,ALERT,211.03,300.87,59.964,1546036204,"201051344000417","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,966758.0,966758.0,6703,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036227,54204.00
12/28/2018 17:30,2,0.000,ALERT,211.03,301.17,59.975,1546036204,"201051344000685","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1194835.0,1194835.0,6668,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546036229,54205.00
12/28/2018 17:30,2,0.000,ALERT,211.03,300.57,59.975,1546036204,"201051344000651","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1188590.6,1188590.6,6679,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036231,54206.00
12/28/2018 17:30,2,0.000,ALERT,211.25,302.07,59.938,1546036204,"201051344000594","174011545737251",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,1203581.1,1203581.1,30487,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546036233,54207.00
12/28/2018 17:30,2,0.000,ALERT,211.70,301.47,59.985,1546036204,"201051344000469","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1187718.7,1187718.7,2986,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036235,54208.00
12/28/2018 17:30,2,0.000,ALERT,211.03,301.47,59.969,1546036204,"201051344000585","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1203341.0,1203341.0,6722,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036237,54209.00
12/28/2018 17:30,2,0.000,ALERT,212.16,301.47,59.985,1546036204,"201051344000853","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1203474.5,1203474.5,2982,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036238,54210.00
12/28/2018 17:30,2,0.000,ALERT,211.03,301.47,59.969,1546036204,"201051344001145","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1202299.5,1202299.5,6658,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546036240,54211.00
12/28/2018 17:30,2,0.000,ALERT,211.03,301.17,59.985,1546036204,"201051344000438","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1196236.8,1196236.8,6675,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036242,54212.00
12/28/2018 17:30,2,0.000,ALERT,210.57,301.17,59.964,1546036204,"201051344001135","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1184711.2,1184711.2,6663,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036244,54213.00
12/28/2018 17:30,2,0.000,ALERT,211.70,301.77,59.985,1546036204,"201051344000983","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1203117.9,1203117.9,2981,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036246,54214.00
12/28/2018 17:30,2,0.000,ALERT,210.80,300.87,60.006,1546036204,"201051344001203","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1193254.8,1193254.8,6735,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036247,54215.00
12/28/2018 17:30,2,0.000,ALERT,210.80,301.47,59.943,1546036204,"201051344001230","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1187913.5,1187913.5,6685,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036249,54216.00
12/28/2018 17:30,2,0.000,ALERT,210.57,301.17,59.953,1546036204,"201051344000646","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1182664.1,1182664.1,6678,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036251,54217.00
12/28/2018 17:30,2,0.000,ALERT,211.93,300.87,59.980,1546036204,"201051344000867","174011545737251",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,1184613.9,1184613.9,30537,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036253,54218.00
12/28/2018 17:30,2,0.000,ALERT,212.38,301.47,59.980,1546036204,"201051344000633","174011545737251",0.00,-7.00,0,297.87,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30555,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036255,54219.00
12/28/2018 17:30,2,0.000,ALERT,210.35,301.17,59.917,1546036204,"201051344000955","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1201345.1,1201345.1,6692,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546036256,54220.00
12/28/2018 17:30,2,0.000,ALERT,211.70,300.87,59.985,1546036204,"201051344000648","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1191497.5,1191497.5,30514,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546036258,54221.00
12/28/2018 17:30,2,0.000,ALERT,212.16,301.47,59.985,1546036204,"201051344000645","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30533,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036260,54222.00
12/28/2018 17:30,2,0.000,ALERT,211.70,302.07,59.985,1546036204,"201051344000569","174011545737251",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,1212760.8,1212760.8,2839,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546036262,54223.00
12/28/2018 17:45,2,0.000,ALERT,211.48,302.07,60.001,1546037104,"201051344000579","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1212626.4,1212626.4,2989,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037107,54224.00
12/28/2018 17:45,2,0.000,ALERT,210.35,300.27,59.980,1546037104,"201051344001025","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1197299.0,1197299.0,6726,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037109,54225.00
12/28/2018 17:45,2,0.000,ALERT,210.35,300.87,59.985,1546037104,"201051344001093","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1189196.6,1189196.6,6727,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037111,54226.00
12/28/2018 17:45,2,0.000,ALERT,211.48,301.47,60.001,1546037104,"201051344000458","174011545737251",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,1198847.7,1198847.7,2986,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037113,54227.00
12/28/2018 17:45,2,0.000,ALERT,210.35,301.17,59.985,1546037104,"201051344000890","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1193826.8,1193826.8,6668,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037115,54228.00
12/28/2018 17:45,2,0.000,ALERT,211.25,301.17,59.990,1546037104,"201051344000988","174011545737251",0.00,-6.50,0,296.66,303.28,0.0,0.0,0.000,935734.6,935734.6,2993,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037116,54229.00
12/28/2018 17:45,2,0.000,ALERT,211.03,301.77,59.990,1546037104,"201051344000582","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1173773.9,1173773.9,6662,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037118,54230.00
12/28/2018 17:45,2,0.000,ALERT,211.48,302.07,60.001,1546037104,"201051344000868","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1185742.2,1185742.2,30542,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037120,54231.00
12/28/2018 17:45,2,0.000,ALERT,211.93,302.07,60.017,1546037104,"201051344000576","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1198956.9,1198956.9,3004,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037122,54232.00
12/28/2018 17:45,2,0.000,ALERT,211.70,301.47,60.001,1546037104,"201051344001158","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1179243.1,1179243.1,2989,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037125,54233.00
12/28/2018 17:45,2,0.000,ALERT,210.80,300.57,59.985,1546037104,"201051344000917","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1190427.9,1190427.9,6688,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037127,54234.00
12/28/2018 17:45,2,0.000,ALERT,210.80,300.57,59.975,1546037104,"201051344000417","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,966758.0,966758.0,6705,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037129,54235.00
12/28/2018 17:45,2,0.000,ALERT,210.80,300.87,59.985,1546037104,"201051344000685","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1194835.0,1194835.0,6670,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037130,54236.00
12/28/2018 17:45,2,0.000,ALERT,210.57,300.27,59.980,1546037104,"201051344000651","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1188590.6,1188590.6,6681,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037132,54237.00
12/28/2018 17:45,2,0.000,ALERT,211.25,302.07,60.006,1546037104,"201051344000594","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1203581.1,1203581.1,30489,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037134,54238.00
12/28/2018 17:45,2,0.000,ALERT,211.70,301.47,60.001,1546037104,"201051344000469","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1187718.7,1187718.7,2988,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037136,54239.00
12/28/2018 17:45,2,0.000,ALERT,210.57,301.17,59.990,1546037104,"201051344000585","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1203341.0,1203341.0,6724,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037138,54240.00
12/28/2018 17:45,2,0.000,ALERT,212.16,301.47,59.980,1546037104,"201051344000853","174011545737251",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,1203474.5,1203474.5,2984,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037140,54241.00
12/28/2018 17:45,2,0.000,ALERT,210.80,301.17,59.990,1546037104,"201051344001145","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1202299.5,1202299.5,6660,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037142,54242.00
12/28/2018 17:45,2,0.000,ALERT,210.57,300.87,59.985,1546037104,"201051344000438","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1196236.8,1196236.8,6677,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037144,54243.00
12/28/2018 17:45,2,0.000,ALERT,210.12,300.87,59.996,1546037104,"201051344001135","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1184711.2,1184711.2,6665,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037145,54244.00
12/28/2018 17:45,2,0.000,ALERT,211.48,301.47,60.017,1546037104,"201051344000983","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1203117.9,1203117.9,2983,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546037147,54245.00
12/28/2018 17:45,2,0.000,ALERT,210.57,300.57,59.985,1546037104,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1193254.8,1193254.8,6737,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546037149,54246.00
12/28/2018 17:45,2,0.000,ALERT,210.35,301.47,59.985,1546037104,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1187913.5,1187913.5,6687,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037151,54247.00
12/28/2018 17:45,2,0.000,ALERT,210.35,300.87,59.985,1546037104,"201051344000646","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1182664.1,1182664.1,6680,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037153,54248.00
12/28/2018 17:45,2,0.000,ALERT,211.70,300.87,59.996,1546037104,"201051344000867","174011545737251",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,1184613.9,1184613.9,30539,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037155,54249.00
12/28/2018 17:45,2,0.000,ALERT,212.16,301.17,60.033,1546037104,"201051344000633","174011545737251",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,1183559.8,1183559.8,30557,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037157,54250.00
12/28/2018 17:45,2,0.000,ALERT,210.12,300.87,59.990,1546037104,"201051344000955","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1201345.1,1201345.1,6694,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037159,54251.00
12/28/2018 17:45,2,0.000,ALERT,211.48,300.57,60.043,1546037104,"201051344000648","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1191497.5,1191497.5,30516,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546037161,54252.00
12/28/2018 17:45,2,0.000,ALERT,211.93,301.47,60.001,1546037104,"201051344000645","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1195752.9,1195752.9,30535,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546037163,54253.00
12/28/2018 17:45,2,0.000,ALERT,211.48,301.77,60.012,1546037104,"201051344000569","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1212760.8,1212760.8,2841,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546037165,54254.00
12/28/2018 18:00,2,0.000,ALERT,211.70,302.98,60.022,1546038004,"201051344000579","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1212626.4,1212626.4,2991,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038007,54255.00
12/28/2018 18:00,2,0.000,ALERT,210.35,300.87,59.985,1546038004,"201051344001025","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1197299.0,1197299.0,6728,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038009,54256.00
12/28/2018 18:00,2,0.000,ALERT,210.35,301.47,60.033,1546038004,"201051344001093","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1189196.6,1189196.6,6729,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038011,54257.00
12/28/2018 18:00,2,0.000,ALERT,211.48,302.37,60.028,1546038004,"201051344000458","174011545737251",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,1198847.7,1198847.7,2988,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038012,54258.00
12/28/2018 18:00,2,0.000,ALERT,210.35,301.77,60.033,1546038004,"201051344000890","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1193826.8,1193826.8,6670,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038014,54259.00
12/28/2018 18:00,2,0.000,ALERT,211.48,302.07,59.996,1546038004,"201051344000988","174011545737251",0.00,-7.00,0,296.06,303.88,0.0,0.0,0.000,935734.6,935734.6,2995,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038016,54260.00
12/28/2018 18:00,2,0.000,ALERT,211.03,302.37,59.985,1546038004,"201051344000582","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1173773.9,1173773.9,6664,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038018,54261.00
12/28/2018 18:00,2,0.000,ALERT,211.48,302.98,59.985,1546038004,"201051344000868","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1185742.2,1185742.2,30544,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038020,54262.00
12/28/2018 18:00,2,0.000,ALERT,211.93,302.68,60.028,1546038004,"201051344000576","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1198956.9,1198956.9,3006,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038022,54263.00
12/28/2018 18:00,2,0.000,ALERT,211.70,302.07,60.038,1546038004,"201051344001158","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1179243.1,1179243.1,2991,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038023,54264.00
12/28/2018 18:00,2,0.000,ALERT,210.57,300.87,60.022,1546038004,"201051344000917","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1190427.9,1190427.9,6690,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038025,54265.00
12/28/2018 18:00,2,0.000,ALERT,210.57,300.87,60.033,1546038004,"201051344000417","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,966758.0,966758.0,6707,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038027,54266.00
12/28/2018 18:00,2,0.000,ALERT,210.80,301.47,60.022,1546038004,"201051344000685","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1194835.0,1194835.0,6672,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038029,54267.00
12/28/2018 18:00,2,0.000,ALERT,210.57,300.87,60.028,1546038004,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1188590.6,1188590.6,6683,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038031,54268.00
12/28/2018 18:00,2,0.000,ALERT,211.25,302.68,60.033,1546038004,"201051344000594","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1203581.1,1203581.1,30491,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038032,54269.00
12/28/2018 18:00,2,0.000,ALERT,211.70,302.37,60.028,1546038004,"201051344000469","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1187718.7,1187718.7,2990,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038034,54270.00
12/28/2018 18:00,2,0.000,ALERT,210.57,301.77,60.070,1546038004,"201051344000585","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1203341.0,1203341.0,6726,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038036,54271.00
12/28/2018 18:00,2,0.000,ALERT,212.16,302.07,60.070,1546038004,"201051344000853","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1203474.5,1203474.5,2986,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038038,54272.00
12/28/2018 18:00,2,0.000,ALERT,210.80,301.77,60.049,1546038004,"201051344001145","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1202299.5,1202299.5,6662,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038040,54273.00
12/28/2018 18:00,2,0.000,ALERT,210.57,301.47,60.028,1546038004,"201051344000438","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1196236.8,1196236.8,6679,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038042,54274.00
12/28/2018 18:00,2,0.000,ALERT,210.12,301.47,60.022,1546038004,"201051344001135","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1184711.2,1184711.2,6667,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038043,54275.00
12/28/2018 18:00,2,0.000,ALERT,211.48,302.37,60.043,1546038004,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1203117.9,1203117.9,2985,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038045,54276.00
12/28/2018 18:00,2,0.000,ALERT,210.57,301.17,59.990,1546038004,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1193254.8,1193254.8,6739,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038047,54277.00
12/28/2018 18:00,2,0.000,ALERT,210.35,301.77,60.033,1546038004,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1187913.5,1187913.5,6689,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038049,54278.00
12/28/2018 18:00,2,0.000,ALERT,210.12,301.47,60.022,1546038004,"201051344000646","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1182664.1,1182664.1,6682,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038051,54279.00
12/28/2018 18:00,2,0.000,ALERT,211.93,301.47,60.001,1546038004,"201051344000867","174011545737251",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,1184613.9,1184613.9,30541,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038052,54280.00
12/28/2018 18:00,2,0.000,ALERT,212.38,302.07,60.028,1546038004,"201051344000633","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1183559.8,1183559.8,30559,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038054,54281.00
12/28/2018 18:00,2,0.000,ALERT,210.12,301.47,60.033,1546038004,"201051344000955","174011545737251",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,1201345.1,1201345.1,6696,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038056,54282.00
12/28/2018 18:00,2,0.000,ALERT,211.70,301.47,60.065,1546038004,"201051344000648","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1191497.5,1191497.5,30518,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038058,54283.00
12/28/2018 18:00,2,0.000,ALERT,211.93,302.07,60.033,1546038004,"201051344000645","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1195752.9,1195752.9,30537,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038060,54284.00
12/28/2018 18:00,2,0.000,ALERT,211.70,302.68,60.028,1546038004,"201051344000569","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1212760.8,1212760.8,2843,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038062,54285.00
12/28/2018 18:15,2,0.000,ALERT,211.70,302.68,59.996,1546038904,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1212626.4,1212626.4,2993,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038907,54286.00
12/28/2018 18:15,2,0.000,ALERT,210.35,300.87,60.022,1546038904,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1197299.0,1197299.0,6730,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038909,54287.00
12/28/2018 18:15,2,0.000,ALERT,210.35,301.47,60.022,1546038904,"201051344001093","174011545737251",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,1189196.6,1189196.6,6731,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038911,54288.00
12/28/2018 18:15,2,0.000,ALERT,211.48,302.37,60.028,1546038904,"201051344000458","174011545737251",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,1198847.7,1198847.7,2990,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038912,54289.00
12/28/2018 18:15,2,0.000,ALERT,210.35,301.77,59.985,1546038904,"201051344000890","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1193826.8,1193826.8,6672,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038914,54290.00
12/28/2018 18:15,2,0.000,ALERT,211.48,302.07,60.054,1546038904,"201051344000988","174011545737251",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,935734.6,935734.6,2997,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038916,54291.00
12/28/2018 18:15,2,0.000,ALERT,210.80,302.37,60.028,1546038904,"201051344000582","174011545737251",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,1173773.9,1173773.9,6666,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038918,54292.00
12/28/2018 18:15,2,0.000,ALERT,211.70,302.98,60.028,1546038904,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1185742.2,1185742.2,30546,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038920,54293.00
12/28/2018 18:15,2,0.000,ALERT,212.16,302.68,60.033,1546038904,"201051344000576","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1198956.9,1198956.9,3008,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038921,54294.00
12/28/2018 18:15,2,0.000,ALERT,211.93,302.37,60.033,1546038904,"201051344001158","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1179243.1,1179243.1,2993,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038923,54295.00
12/28/2018 18:15,2,0.000,ALERT,210.57,301.17,60.028,1546038904,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1190427.9,1190427.9,6692,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038925,54296.00
12/28/2018 18:15,2,0.000,ALERT,210.57,301.17,60.022,1546038904,"201051344000417","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,966758.0,966758.0,6709,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038927,54297.00
12/28/2018 18:15,2,0.000,ALERT,210.80,301.47,60.028,1546038904,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1194835.0,1194835.0,6674,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038929,54298.00
12/28/2018 18:15,2,0.000,ALERT,210.57,300.87,60.033,1546038904,"201051344000651","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1188590.6,1188590.6,6685,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038931,54299.00
12/28/2018 18:15,2,0.000,ALERT,211.25,302.68,60.028,1546038904,"201051344000594","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1203581.1,1203581.1,30493,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038932,54300.00
12/28/2018 18:15,2,0.000,ALERT,211.70,302.07,60.028,1546038904,"201051344000469","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1187718.7,1187718.7,2992,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038934,54301.00
12/28/2018 18:15,2,0.000,ALERT,210.57,301.77,60.033,1546038904,"201051344000585","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1203341.0,1203341.0,6728,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038936,54302.00
12/28/2018 18:15,2,0.000,ALERT,212.16,302.07,60.028,1546038904,"201051344000853","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1203474.5,1203474.5,2988,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038938,54303.00
12/28/2018 18:15,2,0.000,ALERT,210.80,301.77,60.059,1546038904,"201051344001145","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1202299.5,1202299.5,6664,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038940,54304.00
12/28/2018 18:15,2,0.000,ALERT,210.57,301.47,60.022,1546038904,"201051344000438","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1196236.8,1196236.8,6681,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038942,54305.00
12/28/2018 18:15,2,0.000,ALERT,210.12,301.47,60.022,1546038904,"201051344001135","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1184711.2,1184711.2,6669,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038944,54306.00
12/28/2018 18:15,2,0.000,ALERT,211.70,302.37,60.033,1546038904,"201051344000983","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1203117.9,1203117.9,2987,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038945,54307.00
12/28/2018 18:15,2,0.000,ALERT,210.57,301.17,60.065,1546038904,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1193254.8,1193254.8,6741,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038947,54308.00
12/28/2018 18:15,2,0.000,ALERT,210.35,301.77,60.022,1546038904,"201051344001230","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1187913.5,1187913.5,6691,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038949,54309.00
12/28/2018 18:15,2,0.000,ALERT,210.12,301.47,60.028,1546038904,"201051344000646","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1182664.1,1182664.1,6684,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038951,54310.00
12/28/2018 18:15,2,0.000,ALERT,211.93,301.47,60.033,1546038904,"201051344000867","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1184613.9,1184613.9,30543,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038953,54311.00
12/28/2018 18:15,2,0.000,ALERT,212.38,302.07,60.033,1546038904,"201051344000633","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1183559.8,1183559.8,30561,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038954,54312.00
12/28/2018 18:15,2,0.000,ALERT,210.12,301.47,60.012,1546038904,"201051344000955","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1201345.1,1201345.1,6698,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038956,54313.00
12/28/2018 18:15,2,0.000,ALERT,211.70,301.47,60.028,1546038904,"201051344000648","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1191497.5,1191497.5,30520,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546038958,54314.00
12/28/2018 18:15,2,0.000,ALERT,212.16,302.07,60.001,1546038904,"201051344000645","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1195752.9,1195752.9,30539,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038960,54315.00
12/28/2018 18:15,2,0.000,ALERT,211.70,302.68,60.049,1546038904,"201051344000569","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1212760.8,1212760.8,2845,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546038962,54316.00
12/28/2018 18:30,2,0.000,ALERT,211.93,302.98,60.022,1546039804,"201051344000579","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1212626.4,1212626.4,2995,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039807,54317.00
12/28/2018 18:30,2,0.000,ALERT,210.57,300.87,60.028,1546039804,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1197299.0,1197299.0,6732,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039809,54318.00
12/28/2018 18:30,2,0.000,ALERT,210.80,301.47,60.065,1546039804,"201051344001093","174011545737251",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,1189196.6,1189196.6,6733,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039811,54319.00
12/28/2018 18:30,2,0.000,ALERT,211.70,302.37,60.054,1546039804,"201051344000458","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1198847.7,1198847.7,2992,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039813,54320.00
12/28/2018 18:30,2,0.000,ALERT,210.57,302.07,59.996,1546039804,"201051344000890","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1193826.8,1193826.8,6674,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039814,54321.00
12/28/2018 18:30,2,0.000,ALERT,211.48,302.37,60.038,1546039804,"201051344000988","174011545737251",0.00,-7.00,0,297.57,304.18,0.0,0.0,0.000,935734.6,935734.6,2999,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039816,54322.00
12/28/2018 18:30,2,0.000,ALERT,211.25,302.37,60.038,1546039804,"201051344000582","174011545737251",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,1173773.9,1173773.9,6668,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546039818,54323.00
12/28/2018 18:30,2,0.000,ALERT,211.70,302.98,60.033,1546039804,"201051344000868","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1185742.2,1185742.2,30548,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039820,54324.00
12/28/2018 18:30,2,0.000,ALERT,212.38,302.98,60.075,1546039804,"201051344000576","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1198956.9,1198956.9,3010,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039822,54325.00
12/28/2018 18:30,2,0.000,ALERT,211.93,302.37,60.028,1546039804,"201051344001158","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1179243.1,1179243.1,2995,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039824,54326.00
12/28/2018 18:30,2,0.000,ALERT,211.03,301.17,60.038,1546039804,"201051344000917","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1190427.9,1190427.9,6694,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039825,54327.00
12/28/2018 18:30,2,0.000,ALERT,211.03,301.17,60.033,1546039804,"201051344000417","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,966758.0,966758.0,6711,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039827,54328.00
12/28/2018 18:30,2,0.000,ALERT,211.03,301.47,60.038,1546039804,"201051344000685","174011545737251",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,1194835.0,1194835.0,6676,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039829,54329.00
12/28/2018 18:30,2,0.000,ALERT,210.80,300.87,60.033,1546039804,"201051344000651","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1188590.6,1188590.6,6687,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039831,54330.00
12/28/2018 18:30,2,0.000,ALERT,211.48,302.98,60.038,1546039804,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1203581.1,1203581.1,30495,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039833,54331.00
12/28/2018 18:30,2,0.000,ALERT,211.93,302.37,60.028,1546039804,"201051344000469","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1187718.7,1187718.7,2994,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039834,54332.00
12/28/2018 18:30,2,0.000,ALERT,211.03,301.77,60.038,1546039804,"201051344000585","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1203341.0,1203341.0,6730,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039836,54333.00
12/28/2018 18:30,2,0.000,ALERT,212.38,302.37,60.038,1546039804,"201051344000853","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1203474.5,1203474.5,2990,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039838,54334.00
12/28/2018 18:30,2,0.000,ALERT,211.03,301.77,60.022,1546039804,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1202299.5,1202299.5,6666,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546039840,54335.00
