ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 18:30,2,0.000,ALERT,210.80,301.47,60.038,1546039804,"201051344000438","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1196236.8,1196236.8,6683,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039842,54336.00
12/28/2018 18:30,2,0.000,ALERT,210.35,301.77,60.038,1546039804,"201051344001135","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1184711.2,1184711.2,6671,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039844,54337.00
12/28/2018 18:30,2,0.000,ALERT,211.70,302.68,60.006,1546039804,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1203117.9,1203117.9,2989,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546039845,54338.00
12/28/2018 18:30,2,0.000,ALERT,210.80,301.17,60.038,1546039804,"201051344001203","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1193254.8,1193254.8,6743,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546039847,54339.00
12/28/2018 18:30,2,0.000,ALERT,210.80,302.07,60.033,1546039804,"201051344001230","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1187913.5,1187913.5,6693,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039849,54340.00
12/28/2018 18:30,2,0.000,ALERT,210.57,301.47,60.028,1546039804,"201051344000646","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1182664.1,1182664.1,6686,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039851,54341.00
12/28/2018 18:30,2,0.000,ALERT,212.16,301.77,60.006,1546039804,"201051344000867","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1184613.9,1184613.9,30545,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039853,54342.00
12/28/2018 18:30,2,0.000,ALERT,212.61,302.37,60.028,1546039804,"201051344000633","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1183559.8,1183559.8,30563,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039855,54343.00
12/28/2018 18:30,2,0.000,ALERT,210.35,301.47,60.033,1546039804,"201051344000955","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1201345.1,1201345.1,6700,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039856,54344.00
12/28/2018 18:30,2,0.000,ALERT,211.93,301.77,60.022,1546039804,"201051344000648","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1191497.5,1191497.5,30522,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039858,54345.00
12/28/2018 18:30,2,0.000,ALERT,212.38,302.37,59.980,1546039804,"201051344000645","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1195752.9,1195752.9,30541,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039860,54346.00
12/28/2018 18:30,2,0.000,ALERT,211.93,302.98,60.043,1546039804,"201051344000569","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1212760.8,1212760.8,2847,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546039862,54347.00
12/28/2018 18:45,2,0.000,ALERT,211.93,302.68,60.017,1546040704,"201051344000579","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1212626.4,1212626.4,2997,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040707,54348.00
12/28/2018 18:45,2,0.000,ALERT,210.57,300.57,60.006,1546040704,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1197299.0,1197299.0,6734,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040708,54349.00
12/28/2018 18:45,2,0.000,ALERT,210.80,301.47,60.012,1546040704,"201051344001093","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1189196.6,1189196.6,6735,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040710,54350.00
12/28/2018 18:45,2,0.000,ALERT,211.93,302.07,59.980,1546040704,"201051344000458","174011545737251",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,1198847.7,1198847.7,2994,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040712,54351.00
12/28/2018 18:45,2,0.000,ALERT,210.80,301.77,60.006,1546040704,"201051344000890","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1193826.8,1193826.8,6676,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040714,54352.00
12/28/2018 18:45,2,0.000,ALERT,211.70,301.77,60.022,1546040704,"201051344000988","174011545737251",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,935734.6,935734.6,3001,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546040716,54353.00
12/28/2018 18:45,2,0.000,ALERT,211.25,302.37,60.017,1546040704,"201051344000582","174011545737251",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,1173773.9,1173773.9,6670,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040718,54354.00
12/28/2018 18:45,2,0.000,ALERT,211.93,302.68,59.985,1546040704,"201051344000868","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1185742.2,1185742.2,30550,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040720,54355.00
12/28/2018 18:45,2,0.000,ALERT,212.38,302.68,59.985,1546040704,"201051344000576","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1198956.9,1198956.9,3012,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040722,54356.00
12/28/2018 18:45,2,0.000,ALERT,212.16,302.07,60.012,1546040704,"201051344001158","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1179243.1,1179243.1,2997,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040723,54357.00
12/28/2018 18:45,2,0.000,ALERT,211.03,300.87,60.012,1546040704,"201051344000917","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1190427.9,1190427.9,6696,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546040725,54358.00
12/28/2018 18:45,2,0.000,ALERT,211.03,300.87,60.033,1546040704,"201051344000417","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,966758.0,966758.0,6713,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040727,54359.00
12/28/2018 18:45,2,0.000,ALERT,211.25,301.47,60.012,1546040704,"201051344000685","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1194835.0,1194835.0,6678,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040729,54360.00
12/28/2018 18:45,2,0.000,ALERT,211.03,300.57,60.012,1546040704,"201051344000651","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1188590.6,1188590.6,6689,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040731,54361.00
12/28/2018 18:45,2,0.000,ALERT,211.70,302.37,60.012,1546040704,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1203581.1,1203581.1,30497,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040732,54362.00
12/28/2018 18:45,2,0.000,ALERT,212.16,302.07,60.012,1546040704,"201051344000469","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1187718.7,1187718.7,2996,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040734,54363.00
12/28/2018 18:45,2,0.000,ALERT,211.03,301.47,60.012,1546040704,"201051344000585","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1203341.0,1203341.0,6732,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040736,54364.00
12/28/2018 18:45,2,0.000,ALERT,212.38,302.07,60.017,1546040704,"201051344000853","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1203474.5,1203474.5,2992,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040738,54365.00
12/28/2018 18:45,2,0.000,ALERT,211.03,301.77,60.012,1546040704,"201051344001145","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1202299.5,1202299.5,6668,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040740,54366.00
12/28/2018 18:45,2,0.000,ALERT,211.03,301.47,60.012,1546040704,"201051344000438","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1196236.8,1196236.8,6685,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546040742,54367.00
12/28/2018 18:45,2,0.000,ALERT,210.57,301.47,60.006,1546040704,"201051344001135","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1184711.2,1184711.2,6673,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040743,54368.00
12/28/2018 18:45,2,0.000,ALERT,211.93,302.07,59.985,1546040704,"201051344000983","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1203117.9,1203117.9,2991,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040745,54369.00
12/28/2018 18:45,2,0.000,ALERT,210.80,301.17,60.006,1546040704,"201051344001203","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1193254.8,1193254.8,6745,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040747,54370.00
12/28/2018 18:45,2,0.000,ALERT,210.80,301.77,60.006,1546040704,"201051344001230","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1187913.5,1187913.5,6695,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040749,54371.00
12/28/2018 18:45,2,0.000,ALERT,210.57,301.17,59.990,1546040704,"201051344000646","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1182664.1,1182664.1,6688,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040751,54372.00
12/28/2018 18:45,2,0.000,ALERT,212.16,301.47,60.017,1546040704,"201051344000867","174011545737251",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,1184613.9,1184613.9,30547,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546040753,54373.00
12/28/2018 18:45,2,0.000,ALERT,212.61,301.77,60.017,1546040704,"201051344000633","174011545737251",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,1183559.8,1183559.8,30565,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040754,54374.00
12/28/2018 18:45,2,0.000,ALERT,210.35,301.47,60.012,1546040704,"201051344000955","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1201345.1,1201345.1,6702,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040756,54375.00
12/28/2018 18:45,2,0.000,ALERT,211.93,301.17,60.017,1546040704,"201051344000648","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1191497.5,1191497.5,30524,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040758,54376.00
12/28/2018 18:45,2,0.000,ALERT,212.38,302.07,60.017,1546040704,"201051344000645","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1195752.9,1195752.9,30543,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040760,54377.00
12/28/2018 18:45,2,0.000,ALERT,211.93,302.37,60.017,1546040704,"201051344000569","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1212760.8,1212760.8,2849,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546040762,54378.00
12/28/2018 19:00,2,0.000,ALERT,212.38,303.58,60.001,1546041604,"201051344000579","174011545737251",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,1212626.4,1212626.4,2999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041607,54379.00
12/28/2018 19:00,2,0.000,ALERT,211.03,300.87,59.953,1546041604,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1197299.0,1197299.0,6736,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041609,54380.00
12/28/2018 19:00,2,0.000,ALERT,211.03,301.77,60.001,1546041604,"201051344001093","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1189196.6,1189196.6,6737,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041611,54381.00
12/28/2018 19:00,2,0.000,ALERT,212.16,302.98,60.006,1546041604,"201051344000458","174011545737251",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,1198847.7,1198847.7,2996,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041613,54382.00
12/28/2018 19:00,2,0.000,ALERT,211.03,302.07,59.990,1546041604,"201051344000890","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1193826.8,1193826.8,6678,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041614,54383.00
12/28/2018 19:00,2,0.000,ALERT,212.16,302.68,60.001,1546041604,"201051344000988","174011545737251",0.00,-7.00,0,297.87,304.78,0.0,0.0,0.000,935734.6,935734.6,3003,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041616,54384.00
12/28/2018 19:00,2,0.000,ALERT,211.70,302.68,60.001,1546041604,"201051344000582","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1173773.9,1173773.9,6672,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041618,54385.00
12/28/2018 19:00,2,0.000,ALERT,212.38,303.58,60.022,1546041604,"201051344000868","174011545737251",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30552,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041620,54386.00
12/28/2018 19:00,2,0.000,ALERT,212.83,303.28,60.006,1546041604,"201051344000576","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3014,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041622,54387.00
12/28/2018 19:00,2,0.000,ALERT,212.38,302.98,59.996,1546041604,"201051344001158","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1179243.1,1179243.1,2999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041624,54388.00
12/28/2018 19:00,2,0.000,ALERT,211.25,301.17,60.001,1546041604,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1190427.9,1190427.9,6698,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041625,54389.00
12/28/2018 19:00,2,0.000,ALERT,211.25,301.17,59.996,1546041604,"201051344000417","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,966758.0,966758.0,6715,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041627,54390.00
12/28/2018 19:00,2,0.000,ALERT,211.48,301.77,60.001,1546041604,"201051344000685","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1194835.0,1194835.0,6680,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041629,54391.00
12/28/2018 19:00,2,0.000,ALERT,211.25,301.17,59.996,1546041604,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1188590.6,1188590.6,6691,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041631,54392.00
12/28/2018 19:00,2,0.000,ALERT,211.93,303.28,60.001,1546041604,"201051344000594","174011545737251",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,1203581.1,1203581.1,30499,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041633,54393.00
12/28/2018 19:00,2,0.000,ALERT,212.38,302.98,60.001,1546041604,"201051344000469","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1187718.7,1187718.7,2998,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041634,54394.00
12/28/2018 19:00,2,0.000,ALERT,211.25,302.07,60.006,1546041604,"201051344000585","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1203341.0,1203341.0,6734,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041636,54395.00
12/28/2018 19:00,2,0.000,ALERT,212.83,302.68,59.996,1546041604,"201051344000853","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1203474.5,1203474.5,2994,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041638,54396.00
12/28/2018 19:00,2,0.000,ALERT,211.48,302.07,60.001,1546041604,"201051344001145","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1202299.5,1202299.5,6670,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041640,54397.00
12/28/2018 19:00,2,0.000,ALERT,211.25,301.77,59.996,1546041604,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1196236.8,1196236.8,6687,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041642,54398.00
12/28/2018 19:00,2,0.000,ALERT,210.80,301.77,60.001,1546041604,"201051344001135","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1184711.2,1184711.2,6675,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041644,54399.00
12/28/2018 19:00,2,0.000,ALERT,212.16,302.98,60.001,1546041604,"201051344000983","174011545737251",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,1203117.9,1203117.9,2993,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041645,54400.00
12/28/2018 19:00,2,0.000,ALERT,211.25,301.47,59.996,1546041604,"201051344001203","174011545737251",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,1193254.8,1193254.8,6747,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041647,54401.00
12/28/2018 19:00,2,0.000,ALERT,211.03,302.07,60.001,1546041604,"201051344001230","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1187913.5,1187913.5,6697,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041649,54402.00
12/28/2018 19:00,2,0.000,ALERT,210.80,301.77,59.996,1546041604,"201051344000646","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1182664.1,1182664.1,6690,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546041651,54403.00
12/28/2018 19:00,2,0.000,ALERT,212.61,302.07,59.996,1546041604,"201051344000867","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1184613.9,1184613.9,30549,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041653,54404.00
12/28/2018 19:00,2,0.000,ALERT,213.06,302.68,60.043,1546041604,"201051344000633","174011545737251",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30567,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041655,54405.00
12/28/2018 19:00,2,0.000,ALERT,210.80,301.77,60.006,1546041604,"201051344000955","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1201345.1,1201345.1,6704,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041656,54406.00
12/28/2018 19:00,2,0.000,ALERT,212.38,302.07,60.028,1546041604,"201051344000648","174011545737251",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,1191497.5,1191497.5,30526,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041658,54407.00
12/28/2018 19:00,2,0.000,ALERT,212.83,302.98,59.964,1546041604,"201051344000645","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30545,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041660,54408.00
12/28/2018 19:00,2,0.000,ALERT,212.38,303.28,60.001,1546041604,"201051344000569","174011545737251",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,1212760.8,1212760.8,2851,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546041662,54409.00
12/28/2018 19:15,2,0.000,ALERT,213.51,303.58,60.001,1546042504,"201051344000579","174011545737251",0.00,-8.00,0,300.87,309.29,0.0,0.0,0.000,1212626.4,1212626.4,3001,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042507,54410.00
12/28/2018 19:15,2,0.000,ALERT,212.16,301.47,59.996,1546042504,"201051344001025","174011545737251",0.00,-8.50,0,298.47,307.48,0.0,0.0,0.000,1197299.0,1197299.0,6738,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042509,54411.00
12/28/2018 19:15,2,0.000,ALERT,212.38,302.07,60.001,1546042504,"201051344001093","174011545737251",0.00,-6.50,0,299.07,306.88,0.0,0.0,0.000,1189196.6,1189196.6,6739,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042510,54412.00
12/28/2018 19:15,2,0.000,ALERT,213.29,302.98,60.001,1546042504,"201051344000458","174011545737251",0.00,-6.00,0,300.27,309.29,0.0,0.0,0.000,1198847.7,1198847.7,2998,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042512,54413.00
12/28/2018 19:15,2,0.000,ALERT,212.38,302.37,59.996,1546042504,"201051344000890","174011545737251",0.00,-7.00,0,299.67,307.78,0.0,0.0,0.000,1193826.8,1193826.8,6680,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042514,54414.00
12/28/2018 19:15,2,0.000,ALERT,213.29,302.98,60.001,1546042504,"201051344000988","174011545737251",0.00,-7.00,0,297.87,308.39,0.0,0.0,0.000,935734.6,935734.6,3005,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042516,54415.00
12/28/2018 19:15,2,0.000,ALERT,213.06,302.98,60.006,1546042504,"201051344000582","174011545737251",0.00,-9.00,0,299.97,307.78,0.0,0.0,0.000,1173773.9,1173773.9,6674,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042518,54416.00
12/28/2018 19:15,2,0.000,ALERT,213.51,303.58,60.001,1546042504,"201051344000868","174011545737251",0.00,-8.00,0,300.87,309.29,0.0,0.0,0.000,1185742.2,1185742.2,30554,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042519,54417.00
12/28/2018 19:15,2,0.000,ALERT,213.96,303.58,59.969,1546042504,"201051344000576","174011545737251",0.00,-9.00,0,300.27,309.29,0.0,0.0,0.000,1198956.9,1198956.9,3016,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042521,54418.00
12/28/2018 19:15,2,0.000,ALERT,213.74,302.98,60.006,1546042504,"201051344001158","174011545737251",0.00,-9.00,0,299.67,308.39,0.0,0.0,0.000,1179243.1,1179243.1,3001,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042523,54419.00
12/28/2018 19:15,2,0.000,ALERT,212.61,301.77,59.996,1546042504,"201051344000917","174011545737251",0.00,-6.50,0,297.87,306.28,0.0,0.0,0.000,1190427.9,1190427.9,6700,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042525,54420.00
12/28/2018 19:15,2,0.000,ALERT,212.83,301.77,60.001,1546042504,"201051344000417","174011545737251",0.00,-8.00,0,298.77,306.28,0.0,0.0,0.000,966758.0,966758.0,6717,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042527,54421.00
12/28/2018 19:15,2,0.000,ALERT,212.83,302.07,59.959,1546042504,"201051344000685","174011545737251",0.00,-8.00,0,299.07,306.88,0.0,0.0,0.000,1194835.0,1194835.0,6682,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042529,54422.00
12/28/2018 19:15,2,0.000,ALERT,212.61,301.47,60.054,1546042504,"201051344000651","174011545737251",0.00,-9.00,0,298.47,306.28,0.0,0.0,0.000,1188590.6,1188590.6,6693,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042531,54423.00
12/28/2018 19:15,2,0.000,ALERT,213.06,303.58,60.028,1546042504,"201051344000594","174011545737251",0.00,-8.50,0,299.97,308.99,0.0,0.0,0.000,1203581.1,1203581.1,30501,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042532,54424.00
12/28/2018 19:15,2,0.000,ALERT,213.51,302.98,60.001,1546042504,"201051344000469","174011545737251",0.00,-8.50,0,299.37,308.39,0.0,0.0,0.000,1187718.7,1187718.7,3000,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042534,54425.00
12/28/2018 19:15,2,0.000,ALERT,212.61,302.37,60.001,1546042504,"201051344000585","174011545737251",0.00,-7.00,0,298.77,306.88,0.0,0.0,0.000,1203341.0,1203341.0,6736,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042536,54426.00
12/28/2018 19:15,2,0.000,ALERT,213.96,302.98,59.980,1546042504,"201051344000853","174011545737251",0.00,-8.50,0,300.27,308.69,0.0,0.0,0.000,1203474.5,1203474.5,2996,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042538,54427.00
12/28/2018 19:15,2,0.000,ALERT,212.83,302.37,60.001,1546042504,"201051344001145","174011545737251",0.00,-8.00,0,299.37,307.48,0.0,0.0,0.000,1202299.5,1202299.5,6672,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042540,54428.00
12/28/2018 19:15,2,0.000,ALERT,212.61,302.07,60.028,1546042504,"201051344000438","174011545737251",0.00,-8.50,0,299.37,307.18,0.0,0.0,0.000,1196236.8,1196236.8,6689,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042541,54429.00
12/28/2018 19:15,2,0.000,ALERT,212.16,302.07,59.969,1546042504,"201051344001135","174011545737251",0.00,-8.00,0,299.37,307.48,0.0,0.0,0.000,1184711.2,1184711.2,6677,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042543,54430.00
12/28/2018 19:15,2,0.000,ALERT,213.51,302.98,60.001,1546042504,"201051344000983","174011545737251",0.00,-8.00,0,300.27,308.99,0.0,0.0,0.000,1203117.9,1203117.9,2995,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042545,54431.00
12/28/2018 19:15,2,0.000,ALERT,212.61,301.77,60.006,1546042504,"201051344001203","174011545737251",0.00,-8.50,0,298.77,308.39,0.0,0.0,0.000,1193254.8,1193254.8,6749,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042547,54432.00
12/28/2018 19:15,2,0.000,ALERT,212.38,302.37,60.012,1546042504,"201051344001230","174011545737251",0.00,-8.00,0,299.37,307.18,0.0,0.0,0.000,1187913.5,1187913.5,6699,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042549,54433.00
12/28/2018 19:15,2,0.000,ALERT,212.16,301.77,60.006,1546042504,"201051344000646","174011545737251",0.00,-8.50,0,298.47,306.58,0.0,0.0,0.000,1182664.1,1182664.1,6692,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042550,54434.00
12/28/2018 19:15,2,0.000,ALERT,213.74,302.37,60.001,1546042504,"201051344000867","174011545737251",0.00,-7.00,0,299.37,308.99,0.0,0.0,0.000,1184613.9,1184613.9,30551,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042552,54435.00
12/28/2018 19:15,2,0.000,ALERT,214.19,302.68,59.980,1546042504,"201051344000633","174011545737251",0.00,-8.00,0,298.77,308.39,0.0,0.0,0.000,1183559.8,1183559.8,30569,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546042554,54436.00
12/28/2018 19:15,2,0.000,ALERT,212.16,302.07,60.012,1546042504,"201051344000955","174011545737251",0.00,-8.00,0,299.07,306.88,0.0,0.0,0.000,1201345.1,1201345.1,6706,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042556,54437.00
12/28/2018 19:15,2,0.000,ALERT,213.51,302.37,60.001,1546042504,"201051344000648","174011545737251",0.00,-9.00,0,299.37,308.39,0.0,0.0,0.000,1191497.5,1191497.5,30528,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042558,54438.00
12/28/2018 19:15,2,0.000,ALERT,213.96,302.98,59.953,1546042504,"201051344000645","174011545737251",0.00,-7.00,0,300.27,308.69,0.0,0.0,0.000,1195752.9,1195752.9,30547,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042560,54439.00
12/28/2018 19:15,2,0.000,ALERT,213.51,303.58,60.001,1546042504,"201051344000569","174011545737251",0.00,-8.00,0,300.87,309.59,0.0,0.0,0.000,1212760.8,1212760.8,2853,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546042561,54440.00
12/28/2018 19:30,2,0.000,ALERT,213.51,304.48,60.028,1546043404,"201051344000579","174011545737251",0.00,-8.00,0,289.75,305.98,0.0,0.0,0.000,1212626.4,1212626.4,3003,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043407,54441.00
12/28/2018 19:30,2,0.000,ALERT,212.38,302.07,59.990,1546043404,"201051344001025","174011545737251",0.00,-8.50,0,288.25,304.48,0.0,0.0,0.000,1197299.0,1197299.0,6740,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043409,54442.00
12/28/2018 19:30,2,0.000,ALERT,212.61,302.68,60.033,1546043404,"201051344001093","174011545737251",0.00,-6.50,0,288.85,303.88,0.0,0.0,0.000,1189196.6,1189196.6,6741,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043411,54443.00
12/28/2018 19:30,2,0.000,ALERT,213.51,303.88,60.028,1546043404,"201051344000458","174011545737251",0.00,-6.00,0,289.45,305.98,0.0,0.0,0.000,1198847.7,1198847.7,3000,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043412,54444.00
12/28/2018 19:30,2,0.000,ALERT,212.38,302.98,60.028,1546043404,"201051344000890","174011545737251",0.00,-7.00,0,289.45,304.78,0.0,0.0,0.000,1193826.8,1193826.8,6682,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043414,54445.00
12/28/2018 19:30,2,0.000,ALERT,213.29,303.88,60.033,1546043404,"201051344000988","174011545737251",0.00,-8.00,0,286.44,305.08,0.0,0.0,0.000,935734.6,935734.6,3007,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043416,54446.00
12/28/2018 19:30,2,0.000,ALERT,213.06,303.58,60.033,1546043404,"201051344000582","174011545737251",0.00,-9.00,0,290.05,304.78,0.0,0.0,0.000,1173773.9,1173773.9,6676,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546043418,54447.00
12/28/2018 19:30,2,0.000,ALERT,213.51,304.48,60.028,1546043404,"201051344000868","174011545737251",0.00,-8.00,0,289.75,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30556,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546043420,54448.00
12/28/2018 19:30,2,0.000,ALERT,213.96,304.48,60.017,1546043404,"201051344000576","174011545737251",0.00,-8.50,0,289.15,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3018,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043422,54449.00
12/28/2018 19:30,2,0.000,ALERT,213.74,303.88,60.033,1546043404,"201051344001158","174011545737251",0.00,-9.00,0,288.55,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3003,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043423,54450.00
12/28/2018 19:30,2,0.000,ALERT,212.83,302.07,60.022,1546043404,"201051344000917","174011545737251",0.00,-6.50,0,287.95,303.28,0.0,0.0,0.000,1190427.9,1190427.9,6702,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043425,54451.00
12/28/2018 19:30,2,0.000,ALERT,212.83,302.07,60.028,1546043404,"201051344000417","174011545737251",0.00,-8.50,0,288.55,303.28,0.0,0.0,0.000,966758.0,966758.0,6719,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043427,54452.00
12/28/2018 19:30,2,0.000,ALERT,212.83,302.68,60.033,1546043404,"201051344000685","174011545737251",0.00,-8.00,0,288.85,303.88,0.0,0.0,0.000,1194835.0,1194835.0,6684,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043429,54453.00
12/28/2018 19:30,2,0.000,ALERT,212.61,302.07,60.028,1546043404,"201051344000651","174011545737251",0.00,-10.00,0,288.25,303.28,0.0,0.0,0.000,1188590.6,1188590.6,6695,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043431,54454.00
12/28/2018 19:30,2,0.000,ALERT,213.29,304.48,60.028,1546043404,"201051344000594","174011545737251",0.00,-8.50,0,288.55,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30503,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546043432,54455.00
12/28/2018 19:30,2,0.000,ALERT,213.74,303.88,60.017,1546043404,"201051344000469","174011545737251",0.00,-8.50,0,288.25,305.08,0.0,0.0,0.000,1187718.7,1187718.7,3002,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043434,54456.00
12/28/2018 19:30,2,0.000,ALERT,212.61,302.68,60.033,1546043404,"201051344000585","174011545737251",0.00,-7.00,0,288.85,303.88,0.0,0.0,0.000,1203341.0,1203341.0,6738,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043436,54457.00
12/28/2018 19:30,2,0.000,ALERT,214.19,303.88,60.033,1546043404,"201051344000853","174011545737251",0.00,-8.00,0,289.15,305.68,0.0,0.0,0.000,1203474.5,1203474.5,2998,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546043438,54458.00
12/28/2018 19:30,2,0.000,ALERT,212.83,302.98,60.033,1546043404,"201051344001145","174011545737251",0.00,-8.00,0,289.45,304.48,0.0,0.0,0.000,1202299.5,1202299.5,6674,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546043440,54459.00
12/28/2018 19:30,2,0.000,ALERT,212.61,302.68,60.059,1546043404,"201051344000438","174011545737251",0.00,-8.50,0,289.15,304.18,0.0,0.0,0.000,1196236.8,1196236.8,6691,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043442,54460.00
12/28/2018 19:30,2,0.000,ALERT,212.16,302.68,60.049,1546043404,"201051344001135","174011545737251",0.00,-8.00,0,289.15,304.48,0.0,0.0,0.000,1184711.2,1184711.2,6679,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043443,54461.00
12/28/2018 19:30,2,0.000,ALERT,213.51,303.88,60.028,1546043404,"201051344000983","174011545737251",0.00,-8.00,0,289.45,305.68,0.0,0.0,0.000,1203117.9,1203117.9,2997,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043445,54462.00
12/28/2018 19:30,2,0.000,ALERT,212.61,302.07,60.033,1546043404,"201051344001203","174011545737251",0.00,-8.50,0,288.85,305.38,0.0,0.0,0.000,1193254.8,1193254.8,6751,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043447,54463.00
12/28/2018 19:30,2,0.000,ALERT,212.61,302.98,60.033,1546043404,"201051344001230","174011545737251",0.00,-8.00,0,289.45,304.18,0.0,0.0,0.000,1187913.5,1187913.5,6701,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546043449,54464.00
12/28/2018 19:30,2,0.000,ALERT,212.38,302.68,60.065,1546043404,"201051344000646","174011545737251",0.00,-9.00,0,288.55,303.88,0.0,0.0,0.000,1182664.1,1182664.1,6694,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043451,54465.00
12/28/2018 19:30,2,0.000,ALERT,213.74,303.28,60.038,1546043404,"201051344000867","174011545737251",0.00,-6.50,0,288.25,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30553,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043452,54466.00
12/28/2018 19:30,2,0.000,ALERT,214.19,303.88,60.028,1546043404,"201051344000633","174011545737251",0.00,-8.50,0,287.35,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30571,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043454,54467.00
12/28/2018 19:30,2,0.000,ALERT,212.16,302.68,60.033,1546043404,"201051344000955","174011545737251",0.00,-8.00,0,288.85,303.88,0.0,0.0,0.000,1201345.1,1201345.1,6708,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043456,54468.00
12/28/2018 19:30,2,0.000,ALERT,213.74,303.28,60.001,1546043404,"201051344000648","174011545737251",0.00,-9.00,0,288.55,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30530,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546043458,54469.00
12/28/2018 19:30,2,0.000,ALERT,213.96,303.88,60.033,1546043404,"201051344000645","174011545737251",0.00,-7.00,0,288.85,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30549,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546043460,54470.00
12/28/2018 19:30,2,0.000,ALERT,213.51,304.18,60.059,1546043404,"201051344000569","174011545737251",0.00,-8.00,0,289.75,306.28,0.0,0.0,0.000,1212760.8,1212760.8,2855,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546043462,54471.00
12/28/2018 19:45,2,0.000,ALERT,213.29,303.28,60.065,1546044304,"201051344000579","174011545737251",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,1212626.4,1212626.4,3005,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044307,54472.00
12/28/2018 19:45,2,0.000,ALERT,212.38,301.47,60.038,1546044304,"201051344001025","174011545737251",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,1197299.0,1197299.0,6742,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546044308,54473.00
12/28/2018 19:45,2,0.000,ALERT,212.61,302.37,60.043,1546044304,"201051344001093","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1189196.6,1189196.6,6743,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044310,54474.00
12/28/2018 19:45,2,0.000,ALERT,213.06,302.68,60.022,1546044304,"201051344000458","174011545737251",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,1198847.7,1198847.7,3002,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044312,54475.00
12/28/2018 19:45,2,0.000,ALERT,212.38,302.68,60.070,1546044304,"201051344000890","174011545737251",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,1193826.8,1193826.8,6684,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546044314,54476.00
12/28/2018 19:45,2,0.000,ALERT,213.06,302.37,60.028,1546044304,"201051344000988","174011545737251",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,935734.6,935734.6,3009,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044316,54477.00
12/28/2018 19:45,2,0.000,ALERT,213.06,303.28,60.059,1546044304,"201051344000582","174011545737251",0.00,-9.00,0,301.47,304.78,0.0,0.0,0.000,1173773.9,1173773.9,6678,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546044317,54478.00
12/28/2018 19:45,2,0.000,ALERT,213.29,303.28,60.033,1546044304,"201051344000868","174011545737251",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30558,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044319,54479.00
12/28/2018 19:45,2,0.000,ALERT,213.74,303.28,60.028,1546044304,"201051344000576","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3020,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044321,54480.00
