ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 19:45,2,0.000,ALERT,213.29,302.68,60.033,1546044304,"201051344001158","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3005,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546044323,54481.00
12/28/2018 19:45,2,0.000,ALERT,212.83,302.07,60.033,1546044304,"201051344000917","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1190427.9,1190427.9,6704,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044325,54482.00
12/28/2018 19:45,2,0.000,ALERT,212.83,301.77,60.006,1546044304,"201051344000417","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,966758.0,966758.0,6721,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044327,54483.00
12/28/2018 19:45,2,0.000,ALERT,212.83,302.37,60.070,1546044304,"201051344000685","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1194835.0,1194835.0,6686,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044328,54484.00
12/28/2018 19:45,2,0.000,ALERT,212.61,301.77,59.990,1546044304,"201051344000651","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1188590.6,1188590.6,6697,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044330,54485.00
12/28/2018 19:45,2,0.000,ALERT,212.83,303.28,60.028,1546044304,"201051344000594","174011545737251",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30505,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546044332,54486.00
12/28/2018 19:45,2,0.000,ALERT,213.29,302.68,60.038,1546044304,"201051344000469","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1187718.7,1187718.7,3004,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044334,54487.00
12/28/2018 19:45,2,0.000,ALERT,212.83,302.68,60.033,1546044304,"201051344000585","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1203341.0,1203341.0,6740,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546044336,54488.00
12/28/2018 19:45,2,0.000,ALERT,213.74,302.68,60.028,1546044304,"201051344000853","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1203474.5,1203474.5,3000,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044338,54489.00
12/28/2018 19:45,2,0.000,ALERT,212.83,302.68,60.070,1546044304,"201051344001145","174011545737251",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,1202299.5,1202299.5,6676,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044339,54490.00
12/28/2018 19:45,2,0.000,ALERT,212.61,302.37,60.054,1546044304,"201051344000438","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1196236.8,1196236.8,6693,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044341,54491.00
12/28/2018 19:45,2,0.000,ALERT,212.16,302.37,60.033,1546044304,"201051344001135","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1184711.2,1184711.2,6681,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546044343,54492.00
12/28/2018 19:45,2,0.000,ALERT,213.06,302.68,60.017,1546044304,"201051344000983","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1203117.9,1203117.9,2999,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044345,54493.00
12/28/2018 19:45,2,0.000,ALERT,212.61,302.07,60.038,1546044304,"201051344001203","174011545737251",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,1193254.8,1193254.8,6753,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044347,54494.00
12/28/2018 19:45,2,0.000,ALERT,212.61,302.68,60.038,1546044304,"201051344001230","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1187913.5,1187913.5,6703,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044349,54495.00
12/28/2018 19:45,2,0.000,ALERT,212.38,302.37,59.990,1546044304,"201051344000646","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1182664.1,1182664.1,6696,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044350,54496.00
12/28/2018 19:45,2,0.000,ALERT,213.51,302.07,60.028,1546044304,"201051344000867","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1184613.9,1184613.9,30555,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044352,54497.00
12/28/2018 19:45,2,0.000,ALERT,213.96,302.68,60.022,1546044304,"201051344000633","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30573,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044354,54498.00
12/28/2018 19:45,2,0.000,ALERT,212.16,302.37,60.038,1546044304,"201051344000955","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1201345.1,1201345.1,6710,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044356,54499.00
12/28/2018 19:45,2,0.000,ALERT,213.29,302.07,60.022,1546044304,"201051344000648","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1191497.5,1191497.5,30532,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044358,54500.00
12/28/2018 19:45,2,0.000,ALERT,213.74,302.68,60.022,1546044304,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30551,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546044359,54501.00
12/28/2018 19:45,2,0.000,ALERT,213.29,303.28,60.028,1546044304,"201051344000569","174011545737251",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,1212760.8,1212760.8,2857,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546044361,54502.00
12/28/2018 20:00,2,0.000,ALERT,213.74,304.48,60.012,1546045204,"201051344000579","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1212626.4,1212626.4,3007,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045207,54503.00
12/28/2018 20:00,2,0.000,ALERT,212.38,302.07,60.006,1546045204,"201051344001025","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1197299.0,1197299.0,6744,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045209,54504.00
12/28/2018 20:00,2,0.000,ALERT,212.61,302.68,59.996,1546045204,"201051344001093","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1189196.6,1189196.6,6745,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045210,54505.00
12/28/2018 20:00,2,0.000,ALERT,213.51,303.88,60.012,1546045204,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3004,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045212,54506.00
12/28/2018 20:00,2,0.000,ALERT,212.61,303.28,60.001,1546045204,"201051344000890","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1193826.8,1193826.8,6686,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045214,54507.00
12/28/2018 20:00,2,0.000,ALERT,213.51,303.58,60.006,1546045204,"201051344000988","174011545737251",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,935734.6,935734.6,3011,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045216,54508.00
12/28/2018 20:00,2,0.000,ALERT,213.06,303.58,60.028,1546045204,"201051344000582","174011545737251",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,1173773.9,1173773.9,6680,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045218,54509.00
12/28/2018 20:00,2,0.000,ALERT,213.51,304.48,60.006,1546045204,"201051344000868","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1185742.2,1185742.2,30560,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045220,54510.00
12/28/2018 20:00,2,0.000,ALERT,214.19,304.18,60.017,1546045204,"201051344000576","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1198956.9,1198956.9,3022,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045221,54511.00
12/28/2018 20:00,2,0.000,ALERT,213.74,303.88,59.990,1546045204,"201051344001158","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1179243.1,1179243.1,3007,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045223,54512.00
12/28/2018 20:00,2,0.000,ALERT,212.83,302.37,60.001,1546045204,"201051344000917","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1190427.9,1190427.9,6706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045225,54513.00
12/28/2018 20:00,2,0.000,ALERT,212.83,302.37,60.006,1546045204,"201051344000417","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,966758.0,966758.0,6723,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045227,54514.00
12/28/2018 20:00,2,0.000,ALERT,213.06,302.68,60.006,1546045204,"201051344000685","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1194835.0,1194835.0,6688,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045229,54515.00
12/28/2018 20:00,2,0.000,ALERT,212.83,302.07,60.022,1546045204,"201051344000651","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1188590.6,1188590.6,6699,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045230,54516.00
12/28/2018 20:00,2,0.000,ALERT,213.29,304.18,60.006,1546045204,"201051344000594","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1203581.1,1203581.1,30507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045232,54517.00
12/28/2018 20:00,2,0.000,ALERT,213.74,303.88,60.006,1546045204,"201051344000469","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1187718.7,1187718.7,3006,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045234,54518.00
12/28/2018 20:00,2,0.000,ALERT,212.83,302.98,60.006,1546045204,"201051344000585","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1203341.0,1203341.0,6742,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045236,54519.00
12/28/2018 20:00,2,0.000,ALERT,214.19,303.58,60.006,1546045204,"201051344000853","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1203474.5,1203474.5,3002,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045238,54520.00
12/28/2018 20:00,2,0.000,ALERT,212.83,302.98,60.001,1546045204,"201051344001145","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1202299.5,1202299.5,6678,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045240,54521.00
12/28/2018 20:00,2,0.000,ALERT,212.83,302.68,59.985,1546045204,"201051344000438","174011545737251",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,1196236.8,1196236.8,6695,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045241,54522.00
12/28/2018 20:00,2,0.000,ALERT,212.38,302.68,59.996,1546045204,"201051344001135","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1184711.2,1184711.2,6683,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045243,54523.00
12/28/2018 20:00,2,0.000,ALERT,213.51,303.88,60.006,1546045204,"201051344000983","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1203117.9,1203117.9,3001,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045245,54524.00
12/28/2018 20:00,2,0.000,ALERT,212.83,302.07,60.022,1546045204,"201051344001203","174011545737251",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,1193254.8,1193254.8,6755,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045247,54525.00
12/28/2018 20:00,2,0.000,ALERT,212.61,302.98,59.996,1546045204,"201051344001230","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1187913.5,1187913.5,6705,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045249,54526.00
12/28/2018 20:00,2,0.000,ALERT,212.38,302.68,60.001,1546045204,"201051344000646","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1182664.1,1182664.1,6698,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045250,54527.00
12/28/2018 20:00,2,0.000,ALERT,213.96,303.28,60.006,1546045204,"201051344000867","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1184613.9,1184613.9,30557,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045252,54528.00
12/28/2018 20:00,2,0.000,ALERT,214.41,303.58,60.006,1546045204,"201051344000633","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1183559.8,1183559.8,30575,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045254,54529.00
12/28/2018 20:00,2,0.000,ALERT,212.16,302.68,59.975,1546045204,"201051344000955","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1201345.1,1201345.1,6712,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045256,54530.00
12/28/2018 20:00,2,0.000,ALERT,213.74,302.98,60.012,1546045204,"201051344000648","174011545737251",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,1191497.5,1191497.5,30534,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546045258,54531.00
12/28/2018 20:00,2,0.000,ALERT,213.96,303.58,60.001,1546045204,"201051344000645","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1195752.9,1195752.9,30553,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045259,54532.00
12/28/2018 20:00,2,0.000,ALERT,213.74,304.48,60.006,1546045204,"201051344000569","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1212760.8,1212760.8,2859,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546045261,54533.00
12/28/2018 20:15,2,0.000,ALERT,213.74,303.88,60.012,1546046104,"201051344000579","174011545737251",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,1212626.4,1212626.4,3009,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046107,54534.00
12/28/2018 20:15,2,0.000,ALERT,212.61,302.07,60.022,1546046104,"201051344001025","174011545737251",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,1197299.0,1197299.0,6746,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046109,54535.00
12/28/2018 20:15,2,0.000,ALERT,212.83,302.98,60.033,1546046104,"201051344001093","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1189196.6,1189196.6,6747,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046111,54536.00
12/28/2018 20:15,2,0.000,ALERT,213.51,303.58,60.022,1546046104,"201051344000458","174011545737251",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,1198847.7,1198847.7,3006,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046113,54537.00
12/28/2018 20:15,2,0.000,ALERT,212.61,303.28,60.022,1546046104,"201051344000890","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1193826.8,1193826.8,6688,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546046115,54538.00
12/28/2018 20:15,2,0.000,ALERT,213.51,302.98,60.022,1546046104,"201051344000988","174011545737251",0.00,-8.00,0,299.37,305.98,0.0,0.0,0.000,935734.6,935734.6,3013,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046117,54539.00
12/28/2018 20:15,2,0.000,ALERT,213.29,303.88,60.059,1546046104,"201051344000582","174011545737251",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,1173773.9,1173773.9,6682,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546046118,54540.00
12/28/2018 20:15,2,0.000,ALERT,213.74,303.88,60.017,1546046104,"201051344000868","174011545737251",0.00,-8.00,0,302.68,306.88,0.0,0.0,0.000,1185742.2,1185742.2,30562,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046120,54541.00
12/28/2018 20:15,2,0.000,ALERT,214.19,303.88,60.022,1546046104,"201051344000576","174011545737251",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,1198956.9,1198956.9,3024,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046122,54542.00
12/28/2018 20:15,2,0.000,ALERT,213.74,303.28,60.022,1546046104,"201051344001158","174011545737251",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,1179243.1,1179243.1,3009,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046124,54543.00
12/28/2018 20:15,2,0.000,ALERT,213.06,302.37,60.022,1546046104,"201051344000917","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1190427.9,1190427.9,6708,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046126,54544.00
12/28/2018 20:15,2,0.000,ALERT,213.06,302.37,60.054,1546046104,"201051344000417","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,966758.0,966758.0,6725,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046127,54545.00
12/28/2018 20:15,2,0.000,ALERT,213.06,302.68,60.017,1546046104,"201051344000685","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1194835.0,1194835.0,6690,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046129,54546.00
12/28/2018 20:15,2,0.000,ALERT,212.83,302.07,60.028,1546046104,"201051344000651","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1188590.6,1188590.6,6701,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546046131,54547.00
12/28/2018 20:15,2,0.000,ALERT,213.29,303.88,60.043,1546046104,"201051344000594","174011545737251",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,1203581.1,1203581.1,30509,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046133,54548.00
12/28/2018 20:15,2,0.000,ALERT,213.74,303.28,60.022,1546046104,"201051344000469","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1187718.7,1187718.7,3008,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046135,54549.00
12/28/2018 20:15,2,0.000,ALERT,212.83,302.98,60.022,1546046104,"201051344000585","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1203341.0,1203341.0,6744,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046137,54550.00
12/28/2018 20:15,2,0.000,ALERT,214.19,303.28,60.022,1546046104,"201051344000853","174011545737251",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,1203474.5,1203474.5,3004,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046139,54551.00
12/28/2018 20:15,2,0.000,ALERT,213.06,302.98,60.006,1546046104,"201051344001145","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1202299.5,1202299.5,6680,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546046140,54552.00
12/28/2018 20:15,2,0.000,ALERT,212.83,302.98,60.022,1546046104,"201051344000438","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1196236.8,1196236.8,6697,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046142,54553.00
12/28/2018 20:15,2,0.000,ALERT,212.38,302.68,60.017,1546046104,"201051344001135","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1184711.2,1184711.2,6685,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046144,54554.00
12/28/2018 20:15,2,0.000,ALERT,213.74,303.58,60.022,1546046104,"201051344000983","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1203117.9,1203117.9,3003,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046146,54555.00
12/28/2018 20:15,2,0.000,ALERT,212.83,302.37,60.017,1546046104,"201051344001203","174011545737251",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,1193254.8,1193254.8,6757,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546046148,54556.00
12/28/2018 20:15,2,0.000,ALERT,212.83,303.28,60.070,1546046104,"201051344001230","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1187913.5,1187913.5,6707,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046149,54557.00
12/28/2018 20:15,2,0.000,ALERT,212.61,302.68,60.022,1546046104,"201051344000646","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1182664.1,1182664.1,6700,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046151,54558.00
12/28/2018 20:15,2,0.000,ALERT,213.96,302.68,60.022,1546046104,"201051344000867","174011545737251",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,1184613.9,1184613.9,30559,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546046153,54559.00
12/28/2018 20:15,2,0.000,ALERT,214.41,303.28,60.033,1546046104,"201051344000633","174011545737251",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,1183559.8,1183559.8,30577,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046155,54560.00
12/28/2018 20:15,2,0.000,ALERT,212.38,302.98,59.996,1546046104,"201051344000955","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1201345.1,1201345.1,6714,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046157,54561.00
12/28/2018 20:15,2,0.000,ALERT,213.74,302.68,60.022,1546046104,"201051344000648","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30536,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046158,54562.00
12/28/2018 20:15,2,0.000,ALERT,214.19,303.28,60.022,1546046104,"201051344000645","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1195752.9,1195752.9,30555,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046160,54563.00
12/28/2018 20:15,2,0.000,ALERT,213.74,303.88,60.022,1546046104,"201051344000569","174011545737251",0.00,-8.00,0,301.77,306.58,0.0,0.0,0.000,1212760.8,1212760.8,2861,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546046162,54564.00
12/28/2018 20:30,2,0.000,ALERT,213.96,304.18,59.985,1546047004,"201051344000579","174011545737251",0.00,-8.00,0,301.77,308.39,0.0,0.0,0.000,1212626.4,1212626.4,3011,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047007,54565.00
12/28/2018 20:30,2,0.000,ALERT,212.83,302.37,60.022,1546047004,"201051344001025","174011545737251",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,1197299.0,1197299.0,6748,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047009,54566.00
12/28/2018 20:30,2,0.000,ALERT,212.83,303.28,60.033,1546047004,"201051344001093","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,1189196.6,1189196.6,6749,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047011,54567.00
12/28/2018 20:30,2,0.000,ALERT,213.74,303.58,60.038,1546047004,"201051344000458","174011545737251",0.00,-6.00,0,300.87,308.09,0.0,0.0,0.000,1198847.7,1198847.7,3008,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047012,54568.00
12/28/2018 20:30,2,0.000,ALERT,212.83,303.88,60.028,1546047004,"201051344000890","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1193826.8,1193826.8,6690,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047014,54569.00
12/28/2018 20:30,2,0.000,ALERT,213.74,303.28,60.033,1546047004,"201051344000988","174011545737251",0.00,-8.00,0,298.47,306.88,0.0,0.0,0.000,935734.6,935734.6,3015,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047016,54570.00
12/28/2018 20:30,2,0.000,ALERT,213.51,304.18,60.038,1546047004,"201051344000582","174011545737251",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,1173773.9,1173773.9,6684,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047018,54571.00
12/28/2018 20:30,2,0.000,ALERT,213.74,304.48,60.033,1546047004,"201051344000868","174011545737251",0.00,-8.00,0,301.77,308.69,0.0,0.0,0.000,1185742.2,1185742.2,30564,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047020,54572.00
12/28/2018 20:30,2,0.000,ALERT,214.19,304.18,59.996,1546047004,"201051344000576","174011545737251",0.00,-8.50,0,301.17,307.78,0.0,0.0,0.000,1198956.9,1198956.9,3026,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047021,54573.00
12/28/2018 20:30,2,0.000,ALERT,213.96,303.58,59.996,1546047004,"201051344001158","174011545737251",0.00,-8.50,0,300.57,307.18,0.0,0.0,0.000,1179243.1,1179243.1,3011,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047023,54574.00
12/28/2018 20:30,2,0.000,ALERT,213.06,302.68,60.022,1546047004,"201051344000917","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1190427.9,1190427.9,6710,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047025,54575.00
12/28/2018 20:30,2,0.000,ALERT,213.29,302.98,60.033,1546047004,"201051344000417","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,966758.0,966758.0,6727,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047027,54576.00
12/28/2018 20:30,2,0.000,ALERT,213.29,303.28,60.038,1546047004,"201051344000685","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1194835.0,1194835.0,6692,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047029,54577.00
12/28/2018 20:30,2,0.000,ALERT,213.06,302.68,60.038,1546047004,"201051344000651","174011545737251",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,1188590.6,1188590.6,6703,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047031,54578.00
12/28/2018 20:30,2,0.000,ALERT,213.51,304.18,60.054,1546047004,"201051344000594","174011545737251",0.00,-8.50,0,300.87,308.09,0.0,0.0,0.000,1203581.1,1203581.1,30511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047032,54579.00
12/28/2018 20:30,2,0.000,ALERT,213.96,303.58,60.033,1546047004,"201051344000469","174011545737251",0.00,-9.00,0,300.27,307.48,0.0,0.0,0.000,1187718.7,1187718.7,3010,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047034,54580.00
12/28/2018 20:30,2,0.000,ALERT,213.06,303.58,60.033,1546047004,"201051344000585","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1203341.0,1203341.0,6746,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047036,54581.00
12/28/2018 20:30,2,0.000,ALERT,214.41,303.58,60.038,1546047004,"201051344000853","174011545737251",0.00,-8.50,0,301.17,307.78,0.0,0.0,0.000,1203474.5,1203474.5,3006,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047038,54582.00
12/28/2018 20:30,2,0.000,ALERT,213.29,303.58,60.028,1546047004,"201051344001145","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1202299.5,1202299.5,6682,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047040,54583.00
12/28/2018 20:30,2,0.000,ALERT,213.06,303.28,60.028,1546047004,"201051344000438","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1196236.8,1196236.8,6699,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047042,54584.00
12/28/2018 20:30,2,0.000,ALERT,212.61,303.28,60.065,1546047004,"201051344001135","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1184711.2,1184711.2,6687,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047043,54585.00
12/28/2018 20:30,2,0.000,ALERT,213.74,303.58,60.038,1546047004,"201051344000983","174011545737251",0.00,-8.00,0,301.17,308.09,0.0,0.0,0.000,1203117.9,1203117.9,3005,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047045,54586.00
12/28/2018 20:30,2,0.000,ALERT,213.06,302.98,60.028,1546047004,"201051344001203","174011545737251",0.00,-8.50,0,300.27,305.98,0.0,0.0,0.000,1193254.8,1193254.8,6759,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047047,54587.00
12/28/2018 20:30,2,0.000,ALERT,213.06,303.58,60.028,1546047004,"201051344001230","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1187913.5,1187913.5,6709,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047049,54588.00
12/28/2018 20:30,2,0.000,ALERT,212.61,303.28,60.033,1546047004,"201051344000646","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1182664.1,1182664.1,6702,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047051,54589.00
12/28/2018 20:30,2,0.000,ALERT,214.19,302.98,60.038,1546047004,"201051344000867","174011545737251",0.00,-7.00,0,300.27,308.39,0.0,0.0,0.000,1184613.9,1184613.9,30561,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047053,54590.00
12/28/2018 20:30,2,0.000,ALERT,214.64,303.28,60.038,1546047004,"201051344000633","174011545737251",0.00,-8.50,0,299.37,307.18,0.0,0.0,0.000,1183559.8,1183559.8,30579,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047054,54591.00
12/28/2018 20:30,2,0.000,ALERT,212.61,303.28,60.065,1546047004,"201051344000955","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1201345.1,1201345.1,6716,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047056,54592.00
12/28/2018 20:30,2,0.000,ALERT,213.96,302.98,60.038,1546047004,"201051344000648","174011545737251",0.00,-9.00,0,300.27,307.48,0.0,0.0,0.000,1191497.5,1191497.5,30538,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047058,54593.00
12/28/2018 20:30,2,0.000,ALERT,214.41,303.58,60.038,1546047004,"201051344000645","174011545737251",0.00,-7.00,0,300.87,308.09,0.0,0.0,0.000,1195752.9,1195752.9,30557,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047060,54594.00
12/28/2018 20:30,2,0.000,ALERT,213.96,304.18,60.033,1546047004,"201051344000569","174011545737251",0.00,-8.50,0,301.77,308.69,0.0,0.0,0.000,1212760.8,1212760.8,2863,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047062,54595.00
12/28/2018 20:45,2,0.000,ALERT,213.74,304.48,60.038,1546047904,"201051344000579","174011545737251",0.00,-8.00,0,302.37,306.88,0.0,0.0,0.000,1212626.4,1212626.4,3013,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047906,54596.00
12/28/2018 20:45,2,0.000,ALERT,212.83,302.37,60.038,1546047904,"201051344001025","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1197299.0,1197299.0,6750,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047908,54597.00
12/28/2018 20:45,2,0.000,ALERT,213.06,303.28,60.033,1546047904,"201051344001093","174011545737251",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,1189196.6,1189196.6,6751,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047910,54598.00
12/28/2018 20:45,2,0.000,ALERT,213.51,303.88,59.996,1546047904,"201051344000458","174011545737251",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,1198847.7,1198847.7,3010,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047912,54599.00
12/28/2018 20:45,2,0.000,ALERT,212.83,303.88,60.043,1546047904,"201051344000890","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6692,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047914,54600.00
12/28/2018 20:45,2,0.000,ALERT,213.29,303.88,60.038,1546047904,"201051344000988","174011545737251",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,935734.6,935734.6,3017,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047916,54601.00
12/28/2018 20:45,2,0.000,ALERT,213.51,304.18,60.033,1546047904,"201051344000582","174011545737251",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,1173773.9,1173773.9,6686,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047917,54602.00
12/28/2018 20:45,2,0.000,ALERT,213.51,304.48,60.049,1546047904,"201051344000868","174011545737251",0.00,-7.00,0,302.37,306.88,0.0,0.0,0.000,1185742.2,1185742.2,30566,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047919,54603.00
12/28/2018 20:45,2,0.000,ALERT,213.96,304.48,60.075,1546047904,"201051344000576","174011545737251",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,1198956.9,1198956.9,3028,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047921,54604.00
12/28/2018 20:45,2,0.000,ALERT,213.74,303.88,60.059,1546047904,"201051344001158","174011545737251",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,1179243.1,1179243.1,3013,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047923,54605.00
12/28/2018 20:45,2,0.000,ALERT,213.29,302.68,60.038,1546047904,"201051344000917","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6712,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047925,54606.00
12/28/2018 20:45,2,0.000,ALERT,213.29,302.68,60.043,1546047904,"201051344000417","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,966758.0,966758.0,6729,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047927,54607.00
12/28/2018 20:45,2,0.000,ALERT,213.29,303.28,60.033,1546047904,"201051344000685","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1194835.0,1194835.0,6694,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047928,54608.00
12/28/2018 20:45,2,0.000,ALERT,213.29,302.68,60.054,1546047904,"201051344000651","174011545737251",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,1188590.6,1188590.6,6705,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047930,54609.00
12/28/2018 20:45,2,0.000,ALERT,213.29,304.48,60.038,1546047904,"201051344000594","174011545737251",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,1203581.1,1203581.1,30513,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047932,54610.00
12/28/2018 20:45,2,0.000,ALERT,213.74,303.88,60.038,1546047904,"201051344000469","174011545737251",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,1187718.7,1187718.7,3012,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047934,54611.00
12/28/2018 20:45,2,0.000,ALERT,213.29,303.58,60.043,1546047904,"201051344000585","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1203341.0,1203341.0,6748,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047936,54612.00
12/28/2018 20:45,2,0.000,ALERT,214.19,303.88,60.017,1546047904,"201051344000853","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1203474.5,1203474.5,3008,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047938,54613.00
12/28/2018 20:45,2,0.000,ALERT,213.29,303.58,60.059,1546047904,"201051344001145","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1202299.5,1202299.5,6684,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047939,54614.00
12/28/2018 20:45,2,0.000,ALERT,213.06,303.28,60.043,1546047904,"201051344000438","174011545737251",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,1196236.8,1196236.8,6701,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047941,54615.00
12/28/2018 20:45,2,0.000,ALERT,212.61,303.28,60.038,1546047904,"201051344001135","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1184711.2,1184711.2,6689,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047943,54616.00
12/28/2018 20:45,2,0.000,ALERT,213.51,304.18,60.022,1546047904,"201051344000983","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1203117.9,1203117.9,3007,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047945,54617.00
12/28/2018 20:45,2,0.000,ALERT,213.06,302.98,60.038,1546047904,"201051344001203","174011545737251",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,1193254.8,1193254.8,6761,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047947,54618.00
12/28/2018 20:45,2,0.000,ALERT,213.06,303.58,60.049,1546047904,"201051344001230","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1187913.5,1187913.5,6711,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047949,54619.00
12/28/2018 20:45,2,0.000,ALERT,212.83,303.28,60.001,1546047904,"201051344000646","174011545737251",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,1182664.1,1182664.1,6704,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047950,54620.00
12/28/2018 20:45,2,0.000,ALERT,213.96,303.28,60.038,1546047904,"201051344000867","174011545737251",0.00,-7.00,0,300.87,306.28,0.0,0.0,0.000,1184613.9,1184613.9,30563,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047952,54621.00
12/28/2018 20:45,2,0.000,ALERT,214.41,303.88,60.038,1546047904,"201051344000633","174011545737251",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,1183559.8,1183559.8,30581,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047954,54622.00
12/28/2018 20:45,2,0.000,ALERT,212.61,303.28,60.043,1546047904,"201051344000955","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1201345.1,1201345.1,6718,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047956,54623.00
12/28/2018 20:45,2,0.000,ALERT,213.74,303.28,60.043,1546047904,"201051344000648","174011545737251",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,1191497.5,1191497.5,30540,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047958,54624.00
12/28/2018 20:45,2,0.000,ALERT,213.96,303.88,60.038,1546047904,"201051344000645","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1195752.9,1195752.9,30559,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546047959,54625.00
