ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 20:45,2,0.000,ALERT,213.74,304.48,60.054,1546047904,"201051344000569","174011545737251",0.00,-8.00,0,302.37,306.88,0.0,0.0,0.000,1212760.8,1212760.8,2865,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546047961,54626.00
12/28/2018 21:00,2,0.000,ALERT,213.96,304.78,59.985,1546048804,"201051344000579","174011545737251",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,1212626.4,1212626.4,3015,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048807,54627.00
12/28/2018 21:00,2,0.000,ALERT,213.29,303.28,59.996,1546048804,"201051344001025","174011545737251",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,1197299.0,1197299.0,6752,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048809,54628.00
12/28/2018 21:00,2,0.000,ALERT,213.29,303.88,59.996,1546048804,"201051344001093","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1189196.6,1189196.6,6753,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048811,54629.00
12/28/2018 21:00,2,0.000,ALERT,213.74,303.88,60.001,1546048804,"201051344000458","174011545737251",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,1198847.7,1198847.7,3012,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048812,54630.00
12/28/2018 21:00,2,0.000,ALERT,213.29,304.18,59.996,1546048804,"201051344000890","174011545737251",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6694,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048814,54631.00
12/28/2018 21:00,2,0.000,ALERT,213.74,303.88,59.996,1546048804,"201051344000988","174011545737251",0.00,-8.00,0,299.07,305.38,0.0,0.0,0.000,935734.6,935734.6,3019,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048816,54632.00
12/28/2018 21:00,2,0.000,ALERT,213.96,305.08,60.012,1546048804,"201051344000582","174011545737251",0.00,-9.00,0,302.68,305.98,0.0,0.0,0.000,1173773.9,1173773.9,6688,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048818,54633.00
12/28/2018 21:00,2,0.000,ALERT,213.96,304.78,60.001,1546048804,"201051344000868","174011545737251",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,1185742.2,1185742.2,30568,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048820,54634.00
12/28/2018 21:00,2,0.000,ALERT,214.41,304.48,60.001,1546048804,"201051344000576","174011545737251",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,1198956.9,1198956.9,3030,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048821,54635.00
12/28/2018 21:00,2,0.000,ALERT,214.19,304.18,59.969,1546048804,"201051344001158","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1179243.1,1179243.1,3015,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048823,54636.00
12/28/2018 21:00,2,0.000,ALERT,213.51,303.28,59.996,1546048804,"201051344000917","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6714,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048825,54637.00
12/28/2018 21:00,2,0.000,ALERT,213.74,303.58,60.001,1546048804,"201051344000417","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,966758.0,966758.0,6731,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048827,54638.00
12/28/2018 21:00,2,0.000,ALERT,213.74,303.88,60.001,1546048804,"201051344000685","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1194835.0,1194835.0,6696,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048829,54639.00
12/28/2018 21:00,2,0.000,ALERT,213.51,303.28,60.033,1546048804,"201051344000651","174011545737251",0.00,-10.00,0,301.17,304.48,0.0,0.0,0.000,1188590.6,1188590.6,6707,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048830,54640.00
12/28/2018 21:00,2,0.000,ALERT,213.74,304.48,59.975,1546048804,"201051344000594","174011545737251",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,1203581.1,1203581.1,30515,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048832,54641.00
12/28/2018 21:00,2,0.000,ALERT,214.19,304.18,60.001,1546048804,"201051344000469","174011545737251",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,1187718.7,1187718.7,3014,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048834,54642.00
12/28/2018 21:00,2,0.000,ALERT,213.51,304.18,59.990,1546048804,"201051344000585","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1203341.0,1203341.0,6750,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048836,54643.00
12/28/2018 21:00,2,0.000,ALERT,214.41,303.88,60.001,1546048804,"201051344000853","174011545737251",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,1203474.5,1203474.5,3010,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048838,54644.00
12/28/2018 21:00,2,0.000,ALERT,213.74,304.18,59.996,1546048804,"201051344001145","174011545737251",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6686,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048840,54645.00
12/28/2018 21:00,2,0.000,ALERT,213.51,303.88,59.996,1546048804,"201051344000438","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1196236.8,1196236.8,6703,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048842,54646.00
12/28/2018 21:00,2,0.000,ALERT,213.06,303.88,59.996,1546048804,"201051344001135","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1184711.2,1184711.2,6691,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048844,54647.00
12/28/2018 21:00,2,0.000,ALERT,213.96,304.18,59.996,1546048804,"201051344000983","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1203117.9,1203117.9,3009,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048845,54648.00
12/28/2018 21:00,2,0.000,ALERT,213.51,303.58,60.038,1546048804,"201051344001203","174011545737251",0.00,-8.50,0,300.87,306.58,0.0,0.0,0.000,1193254.8,1193254.8,6763,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048847,54649.00
12/28/2018 21:00,2,0.000,ALERT,213.29,304.48,59.996,1546048804,"201051344001230","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1187913.5,1187913.5,6713,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048849,54650.00
12/28/2018 21:00,2,0.000,ALERT,213.06,303.88,60.043,1546048804,"201051344000646","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1182664.1,1182664.1,6706,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048851,54651.00
12/28/2018 21:00,2,0.000,ALERT,214.19,303.58,59.990,1546048804,"201051344000867","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1184613.9,1184613.9,30565,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048853,54652.00
12/28/2018 21:00,2,0.000,ALERT,214.64,303.88,59.996,1546048804,"201051344000633","174011545737251",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,1183559.8,1183559.8,30583,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048854,54653.00
12/28/2018 21:00,2,0.000,ALERT,213.06,303.88,59.985,1546048804,"201051344000955","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1201345.1,1201345.1,6720,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048856,54654.00
12/28/2018 21:00,2,0.000,ALERT,213.96,303.28,59.996,1546048804,"201051344000648","174011545737251",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,1191497.5,1191497.5,30542,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048858,54655.00
12/28/2018 21:00,2,0.000,ALERT,214.41,303.88,60.001,1546048804,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,1195752.9,1195752.9,30561,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546048860,54656.00
12/28/2018 21:00,2,0.000,ALERT,213.96,304.48,60.001,1546048804,"201051344000569","174011545737251",0.00,-8.00,0,302.37,306.88,0.0,0.0,0.000,1212760.8,1212760.8,2867,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546048862,54657.00
12/28/2018 21:15,2,0.000,ALERT,214.19,305.68,60.022,1546049704,"201051344000579","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1212626.4,1212626.4,3017,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049707,54658.00
12/28/2018 21:15,2,0.000,ALERT,213.51,303.28,60.033,1546049704,"201051344001025","174011545737251",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,1197299.0,1197299.0,6754,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049709,54659.00
12/28/2018 21:15,2,0.000,ALERT,213.51,304.18,60.033,1546049704,"201051344001093","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1189196.6,1189196.6,6755,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049710,54660.00
12/28/2018 21:15,2,0.000,ALERT,214.19,305.08,60.017,1546049704,"201051344000458","174011545737251",0.00,-6.00,0,301.47,307.48,0.0,0.0,0.000,1198847.7,1198847.7,3014,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049713,54661.00
12/28/2018 21:15,2,0.000,ALERT,213.51,304.48,60.033,1546049704,"201051344000890","174011545737251",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,1193826.8,1193826.8,6696,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049714,54662.00
12/28/2018 21:15,2,0.000,ALERT,213.96,304.78,60.001,1546049704,"201051344000988","174011545737251",0.00,-8.00,0,298.77,305.68,0.0,0.0,0.000,935734.6,935734.6,3021,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049716,54663.00
12/28/2018 21:15,2,0.000,ALERT,213.96,305.08,60.038,1546049704,"201051344000582","174011545737251",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,1173773.9,1173773.9,6690,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049718,54664.00
12/28/2018 21:15,2,0.000,ALERT,214.19,305.68,60.012,1546049704,"201051344000868","174011545737251",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,1185742.2,1185742.2,30570,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049720,54665.00
12/28/2018 21:15,2,0.000,ALERT,214.64,305.68,60.033,1546049704,"201051344000576","174011545737251",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,1198956.9,1198956.9,3032,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049722,54666.00
12/28/2018 21:15,2,0.000,ALERT,214.41,305.08,60.022,1546049704,"201051344001158","174011545737251",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,1179243.1,1179243.1,3017,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049723,54667.00
12/28/2018 21:15,2,0.000,ALERT,213.74,303.58,60.033,1546049704,"201051344000917","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6716,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049725,54668.00
12/28/2018 21:15,2,0.000,ALERT,213.74,303.58,60.028,1546049704,"201051344000417","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,966758.0,966758.0,6733,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049727,54669.00
12/28/2018 21:15,2,0.000,ALERT,213.96,304.18,60.017,1546049704,"201051344000685","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1194835.0,1194835.0,6698,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049729,54670.00
12/28/2018 21:15,2,0.000,ALERT,213.74,303.28,60.028,1546049704,"201051344000651","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1188590.6,1188590.6,6709,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049731,54671.00
12/28/2018 21:15,2,0.000,ALERT,213.96,305.68,59.990,1546049704,"201051344000594","174011545737251",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,1203581.1,1203581.1,30517,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049733,54672.00
12/28/2018 21:15,2,0.000,ALERT,214.41,305.08,60.028,1546049704,"201051344000469","174011545737251",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,1187718.7,1187718.7,3016,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049735,54673.00
12/28/2018 21:15,2,0.000,ALERT,213.74,304.48,60.028,1546049704,"201051344000585","174011545737251",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,1203341.0,1203341.0,6752,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049737,54674.00
12/28/2018 21:15,2,0.000,ALERT,214.87,305.08,59.975,1546049704,"201051344000853","174011545737251",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,1203474.5,1203474.5,3012,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049738,54675.00
12/28/2018 21:15,2,0.000,ALERT,213.96,304.48,60.038,1546049704,"201051344001145","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6688,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049740,54676.00
12/28/2018 21:15,2,0.000,ALERT,213.74,304.18,60.028,1546049704,"201051344000438","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1196236.8,1196236.8,6705,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049742,54677.00
12/28/2018 21:15,2,0.000,ALERT,213.29,304.18,60.028,1546049704,"201051344001135","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1184711.2,1184711.2,6693,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049744,54678.00
12/28/2018 21:15,2,0.000,ALERT,214.19,305.08,60.022,1546049704,"201051344000983","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1203117.9,1203117.9,3011,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049746,54679.00
12/28/2018 21:15,2,0.000,ALERT,213.74,303.58,60.075,1546049704,"201051344001203","174011545737251",0.00,-8.50,0,300.57,306.58,0.0,0.0,0.000,1193254.8,1193254.8,6765,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049748,54680.00
12/28/2018 21:15,2,0.000,ALERT,213.51,304.48,60.022,1546049704,"201051344001230","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1187913.5,1187913.5,6715,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049749,54681.00
12/28/2018 21:15,2,0.000,ALERT,213.29,303.88,60.028,1546049704,"201051344000646","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1182664.1,1182664.1,6708,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049751,54682.00
12/28/2018 21:15,2,0.000,ALERT,214.41,304.48,60.065,1546049704,"201051344000867","174011545737251",0.00,-6.50,0,300.57,306.28,0.0,0.0,0.000,1184613.9,1184613.9,30567,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049753,54683.00
12/28/2018 21:15,2,0.000,ALERT,215.09,304.78,60.028,1546049704,"201051344000633","174011545737251",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,1183559.8,1183559.8,30585,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049755,54684.00
12/28/2018 21:15,2,0.000,ALERT,213.06,304.18,60.070,1546049704,"201051344000955","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1201345.1,1201345.1,6722,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049757,54685.00
12/28/2018 21:15,2,0.000,ALERT,214.19,304.18,60.070,1546049704,"201051344000648","174011545737251",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,1191497.5,1191497.5,30544,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049758,54686.00
12/28/2018 21:15,2,0.000,ALERT,214.64,305.08,60.022,1546049704,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,1195752.9,1195752.9,30563,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546049760,54687.00
12/28/2018 21:15,2,0.000,ALERT,214.41,305.68,60.028,1546049704,"201051344000569","174011545737251",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,1212760.8,1212760.8,2869,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546049762,54688.00
12/28/2018 21:30,2,0.000,ALERT,214.19,304.78,60.022,1546050603,"201051344000579","174011545737251",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,1212626.4,1212626.4,3019,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050606,54689.00
12/28/2018 21:30,2,0.000,ALERT,213.06,302.98,60.059,1546050603,"201051344001025","174011545737251",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,1197299.0,1197299.0,6756,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050608,54690.00
12/28/2018 21:30,2,0.000,ALERT,213.29,303.88,60.028,1546050603,"201051344001093","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1189196.6,1189196.6,6757,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050610,54691.00
12/28/2018 21:30,2,0.000,ALERT,213.96,304.18,60.022,1546050603,"201051344000458","174011545737251",0.00,-6.00,0,302.07,307.18,0.0,0.0,0.000,1198847.7,1198847.7,3016,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050612,54692.00
12/28/2018 21:30,2,0.000,ALERT,213.29,304.18,60.022,1546050603,"201051344000890","174011545737251",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,1193826.8,1193826.8,6698,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050614,54693.00
12/28/2018 21:30,2,0.000,ALERT,213.96,303.88,59.996,1546050603,"201051344000988","174011545737251",0.00,-8.00,0,299.67,306.28,0.0,0.0,0.000,935734.6,935734.6,3023,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050615,54694.00
12/28/2018 21:30,2,0.000,ALERT,213.74,304.48,60.028,1546050603,"201051344000582","174011545737251",0.00,-9.00,0,302.68,306.28,0.0,0.0,0.000,1173773.9,1173773.9,6692,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050617,54695.00
12/28/2018 21:30,2,0.000,ALERT,214.19,304.78,60.022,1546050603,"201051344000868","174011545737251",0.00,-8.00,0,302.68,307.18,0.0,0.0,0.000,1185742.2,1185742.2,30572,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050619,54696.00
12/28/2018 21:30,2,0.000,ALERT,214.64,304.78,60.022,1546050603,"201051344000576","174011545737251",0.00,-8.50,0,302.37,306.88,0.0,0.0,0.000,1198956.9,1198956.9,3034,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050621,54697.00
12/28/2018 21:30,2,0.000,ALERT,214.19,304.18,60.017,1546050603,"201051344001158","174011545737251",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,1179243.1,1179243.1,3019,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050623,54698.00
12/28/2018 21:30,2,0.000,ALERT,213.51,303.28,60.022,1546050603,"201051344000917","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1190427.9,1190427.9,6718,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050625,54699.00
12/28/2018 21:30,2,0.000,ALERT,213.51,303.28,60.017,1546050603,"201051344000417","174011545737251",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,966758.0,966758.0,6735,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050627,54700.00
12/28/2018 21:30,2,0.000,ALERT,213.74,303.88,60.038,1546050603,"201051344000685","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1194835.0,1194835.0,6700,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050628,54701.00
12/28/2018 21:30,2,0.000,ALERT,213.51,302.98,60.028,1546050603,"201051344000651","174011545737251",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,1188590.6,1188590.6,6711,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050630,54702.00
12/28/2018 21:30,2,0.000,ALERT,213.74,304.78,60.028,1546050603,"201051344000594","174011545737251",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,1203581.1,1203581.1,30519,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050632,54703.00
12/28/2018 21:30,2,0.000,ALERT,214.19,304.18,60.012,1546050603,"201051344000469","174011545737251",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,1187718.7,1187718.7,3018,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050634,54704.00
12/28/2018 21:30,2,0.000,ALERT,213.51,303.88,60.043,1546050603,"201051344000585","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1203341.0,1203341.0,6754,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050636,54705.00
12/28/2018 21:30,2,0.000,ALERT,214.64,304.18,60.028,1546050603,"201051344000853","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1203474.5,1203474.5,3014,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050638,54706.00
12/28/2018 21:30,2,0.000,ALERT,213.74,303.88,60.033,1546050603,"201051344001145","174011545737251",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6690,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050640,54707.00
12/28/2018 21:30,2,0.000,ALERT,213.51,303.58,60.043,1546050603,"201051344000438","174011545737251",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,1196236.8,1196236.8,6707,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050641,54708.00
12/28/2018 21:30,2,0.000,ALERT,213.06,303.88,60.022,1546050603,"201051344001135","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1184711.2,1184711.2,6695,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050643,54709.00
12/28/2018 21:30,2,0.000,ALERT,213.96,304.18,60.022,1546050603,"201051344000983","174011545737251",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,1203117.9,1203117.9,3013,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050645,54710.00
12/28/2018 21:30,2,0.000,ALERT,213.51,303.28,60.022,1546050603,"201051344001203","174011545737251",0.00,-8.50,0,301.47,306.88,0.0,0.0,0.000,1193254.8,1193254.8,6767,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050647,54711.00
12/28/2018 21:30,2,0.000,ALERT,213.29,304.18,60.065,1546050603,"201051344001230","174011545737251",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,1187913.5,1187913.5,6717,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050649,54712.00
12/28/2018 21:30,2,0.000,ALERT,213.06,303.58,60.028,1546050603,"201051344000646","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1182664.1,1182664.1,6710,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050650,54713.00
12/28/2018 21:30,2,0.000,ALERT,214.41,303.58,60.022,1546050603,"201051344000867","174011545737251",0.00,-7.00,0,301.47,306.88,0.0,0.0,0.000,1184613.9,1184613.9,30569,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050652,54714.00
12/28/2018 21:30,2,0.000,ALERT,215.09,304.48,60.006,1546050603,"201051344000633","174011545737251",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,1183559.8,1183559.8,30587,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050654,54715.00
12/28/2018 21:30,2,0.000,ALERT,212.83,303.58,60.001,1546050603,"201051344000955","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1201345.1,1201345.1,6724,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050656,54716.00
12/28/2018 21:30,2,0.000,ALERT,214.19,303.58,60.022,1546050603,"201051344000648","174011545737251",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,1191497.5,1191497.5,30546,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050658,54717.00
12/28/2018 21:30,2,0.000,ALERT,214.64,304.18,60.022,1546050603,"201051344000645","174011545737251",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,1195752.9,1195752.9,30565,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546050659,54718.00
12/28/2018 21:30,2,0.000,ALERT,214.19,304.78,60.065,1546050603,"201051344000569","174011545737251",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,1212760.8,1212760.8,2871,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546050661,54719.00
12/28/2018 21:45,2,0.000,ALERT,213.29,303.58,60.001,1546051504,"201051344000579","174011545737251",0.00,-8.00,0,301.77,306.58,0.0,0.0,0.000,1212626.4,1212626.4,3021,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051507,54720.00
12/28/2018 21:45,2,0.000,ALERT,212.38,301.77,60.043,1546051504,"201051344001025","174011545737251",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,1197299.0,1197299.0,6758,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051509,54721.00
12/28/2018 21:45,2,0.000,ALERT,212.61,302.37,59.996,1546051504,"201051344001093","174011545737251",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,1189196.6,1189196.6,6759,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051511,54722.00
12/28/2018 21:45,2,0.000,ALERT,213.29,302.98,59.996,1546051504,"201051344000458","174011545737251",0.00,-6.00,0,301.17,306.88,0.0,0.0,0.000,1198847.7,1198847.7,3018,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051513,54723.00
12/28/2018 21:45,2,0.000,ALERT,212.38,302.68,59.953,1546051504,"201051344000890","174011545737251",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,1193826.8,1193826.8,6700,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051514,54724.00
12/28/2018 21:45,2,0.000,ALERT,213.06,302.68,60.001,1546051504,"201051344000988","174011545737251",0.00,-7.00,0,298.47,305.68,0.0,0.0,0.000,935734.6,935734.6,3025,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051516,54725.00
12/28/2018 21:45,2,0.000,ALERT,213.06,303.28,59.996,1546051504,"201051344000582","174011545737251",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,1173773.9,1173773.9,6694,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051518,54726.00
12/28/2018 21:45,2,0.000,ALERT,213.29,303.58,59.996,1546051504,"201051344000868","174011545737251",0.00,-8.00,0,301.77,306.58,0.0,0.0,0.000,1185742.2,1185742.2,30574,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051520,54727.00
12/28/2018 21:45,2,0.000,ALERT,213.74,303.58,60.001,1546051504,"201051344000576","174011545737251",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,1198956.9,1198956.9,3036,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051522,54728.00
12/28/2018 21:45,2,0.000,ALERT,213.51,302.98,60.038,1546051504,"201051344001158","174011545737251",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,1179243.1,1179243.1,3021,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546051524,54729.00
12/28/2018 21:45,2,0.000,ALERT,212.61,301.77,59.990,1546051504,"201051344000917","174011545737251",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,1190427.9,1190427.9,6720,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051526,54730.00
12/28/2018 21:45,2,0.000,ALERT,212.83,301.77,59.990,1546051504,"201051344000417","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,966758.0,966758.0,6737,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546051527,54731.00
12/28/2018 21:45,2,0.000,ALERT,212.83,302.37,59.996,1546051504,"201051344000685","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1194835.0,1194835.0,6702,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051529,54732.00
12/28/2018 21:45,2,0.000,ALERT,212.83,301.77,60.022,1546051504,"201051344000651","174011545737251",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,1188590.6,1188590.6,6713,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051531,54733.00
12/28/2018 21:45,2,0.000,ALERT,213.06,303.28,60.001,1546051504,"201051344000594","174011545737251",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,1203581.1,1203581.1,30521,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051533,54734.00
12/28/2018 21:45,2,0.000,ALERT,213.51,302.98,60.001,1546051504,"201051344000469","174011545737251",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,1187718.7,1187718.7,3020,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546051535,54735.00
12/28/2018 21:45,2,0.000,ALERT,212.61,302.68,59.996,1546051504,"201051344000585","174011545737251",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,1203341.0,1203341.0,6756,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051537,54736.00
12/28/2018 21:45,2,0.000,ALERT,213.96,302.98,60.006,1546051504,"201051344000853","174011545737251",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,1203474.5,1203474.5,3016,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546051538,54737.00
12/28/2018 21:45,2,0.000,ALERT,212.83,302.68,59.948,1546051504,"201051344001145","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6692,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051540,54738.00
12/28/2018 21:45,2,0.000,ALERT,212.61,302.37,60.049,1546051504,"201051344000438","174011545737251",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,1196236.8,1196236.8,6709,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051542,54739.00
12/28/2018 21:45,2,0.000,ALERT,212.16,302.37,59.996,1546051504,"201051344001135","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1184711.2,1184711.2,6697,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051544,54740.00
12/28/2018 21:45,2,0.000,ALERT,213.29,302.98,59.996,1546051504,"201051344000983","174011545737251",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,1203117.9,1203117.9,3015,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546051546,54741.00
12/28/2018 21:45,2,0.000,ALERT,212.61,302.07,59.996,1546051504,"201051344001203","174011545737251",0.00,-8.50,0,300.57,306.88,0.0,0.0,0.000,1193254.8,1193254.8,6769,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546051547,54742.00
12/28/2018 21:45,2,0.000,ALERT,212.61,302.68,60.001,1546051504,"201051344001230","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1187913.5,1187913.5,6719,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051549,54743.00
12/28/2018 21:45,2,0.000,ALERT,212.38,302.37,59.996,1546051504,"201051344000646","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1182664.1,1182664.1,6712,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051551,54744.00
12/28/2018 21:45,2,0.000,ALERT,213.51,302.37,60.001,1546051504,"201051344000867","174011545737251",0.00,-7.00,0,300.27,306.28,0.0,0.0,0.000,1184613.9,1184613.9,30571,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051553,54745.00
12/28/2018 21:45,2,0.000,ALERT,213.96,302.68,59.996,1546051504,"201051344000633","174011545737251",0.00,-8.50,0,299.67,305.98,0.0,0.0,0.000,1183559.8,1183559.8,30589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051555,54746.00
12/28/2018 21:45,2,0.000,ALERT,212.16,302.37,60.033,1546051504,"201051344000955","174011545737251",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,1201345.1,1201345.1,6726,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051557,54747.00
12/28/2018 21:45,2,0.000,ALERT,213.29,302.07,59.996,1546051504,"201051344000648","174011545737251",0.00,-9.00,0,300.27,306.28,0.0,0.0,0.000,1191497.5,1191497.5,30548,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546051559,54748.00
12/28/2018 21:45,2,0.000,ALERT,213.74,302.98,60.001,1546051504,"201051344000645","174011545737251",0.00,-7.00,0,300.87,306.28,0.0,0.0,0.000,1195752.9,1195752.9,30567,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051560,54749.00
12/28/2018 21:45,2,0.000,ALERT,213.29,303.58,59.996,1546051504,"201051344000569","174011545737251",0.00,-8.00,0,301.47,307.18,0.0,0.0,0.000,1212760.8,1212760.8,2873,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546051562,54750.00
12/28/2018 22:00,2,0.000,ALERT,213.29,303.58,60.033,1546052404,"201051344000579","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1212626.4,1212626.4,3023,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052407,54751.00
12/28/2018 22:00,2,0.000,ALERT,212.61,302.68,60.049,1546052404,"201051344001025","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1197299.0,1197299.0,6760,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052408,54752.00
12/28/2018 22:00,2,0.000,ALERT,212.83,303.28,60.022,1546052404,"201051344001093","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1189196.6,1189196.6,6761,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052410,54753.00
12/28/2018 22:00,2,0.000,ALERT,213.29,303.28,60.028,1546052404,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,1198847.7,1198847.7,3020,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052412,54754.00
12/28/2018 22:00,2,0.000,ALERT,212.83,303.88,60.028,1546052404,"201051344000890","174011545737251",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,1193826.8,1193826.8,6702,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546052414,54755.00
12/28/2018 22:00,2,0.000,ALERT,213.06,302.98,60.038,1546052404,"201051344000988","174011545737251",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,935734.6,935734.6,3027,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052416,54756.00
12/28/2018 22:00,2,0.000,ALERT,213.29,304.48,60.028,1546052404,"201051344000582","174011545737251",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,1173773.9,1173773.9,6696,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052418,54757.00
12/28/2018 22:00,2,0.000,ALERT,213.29,303.58,60.038,1546052404,"201051344000868","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30576,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052420,54758.00
12/28/2018 22:00,2,0.000,ALERT,213.74,303.58,60.033,1546052404,"201051344000576","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3038,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052421,54759.00
12/28/2018 22:00,2,0.000,ALERT,213.51,303.28,60.043,1546052404,"201051344001158","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1179243.1,1179243.1,3023,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052423,54760.00
12/28/2018 22:00,2,0.000,ALERT,213.06,302.98,60.001,1546052404,"201051344000917","174011545737251",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,1190427.9,1190427.9,6722,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052425,54761.00
12/28/2018 22:00,2,0.000,ALERT,213.06,302.98,60.028,1546052404,"201051344000417","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,966758.0,966758.0,6739,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546052427,54762.00
12/28/2018 22:00,2,0.000,ALERT,213.29,303.28,60.038,1546052404,"201051344000685","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1194835.0,1194835.0,6704,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052429,54763.00
12/28/2018 22:00,2,0.000,ALERT,213.06,302.68,60.033,1546052404,"201051344000651","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1188590.6,1188590.6,6715,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546052431,54764.00
12/28/2018 22:00,2,0.000,ALERT,213.06,303.58,60.028,1546052404,"201051344000594","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1203581.1,1203581.1,30523,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052432,54765.00
12/28/2018 22:00,2,0.000,ALERT,213.51,302.98,60.017,1546052404,"201051344000469","174011545737251",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,1187718.7,1187718.7,3022,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546052434,54766.00
12/28/2018 22:00,2,0.000,ALERT,213.06,303.58,60.022,1546052404,"201051344000585","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1203341.0,1203341.0,6758,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546052436,54767.00
12/28/2018 22:00,2,0.000,ALERT,213.74,302.98,60.033,1546052404,"201051344000853","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1203474.5,1203474.5,3018,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052438,54768.00
12/28/2018 22:00,2,0.000,ALERT,213.29,303.58,60.028,1546052404,"201051344001145","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1202299.5,1202299.5,6694,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052440,54769.00
12/28/2018 22:00,2,0.000,ALERT,213.06,303.28,60.006,1546052404,"201051344000438","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1196236.8,1196236.8,6711,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052442,54770.00
