ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 22:00,2,0.000,ALERT,212.61,303.28,60.022,1546052404,"201051344001135","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1184711.2,1184711.2,6699,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052444,54771.00
12/28/2018 22:00,2,0.000,ALERT,213.29,302.98,60.038,1546052404,"201051344000983","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3017,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052446,54772.00
12/28/2018 22:00,2,0.000,ALERT,212.83,302.98,60.033,1546052404,"201051344001203","174011545737251",0.00,-8.50,0,299.97,305.98,0.0,0.0,0.000,1193254.8,1193254.8,6771,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052447,54773.00
12/28/2018 22:00,2,0.000,ALERT,212.83,303.88,60.017,1546052404,"201051344001230","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1187913.5,1187913.5,6721,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052449,54774.00
12/28/2018 22:00,2,0.000,ALERT,212.61,303.28,60.028,1546052404,"201051344000646","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1182664.1,1182664.1,6714,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052451,54775.00
12/28/2018 22:00,2,0.000,ALERT,213.51,302.37,60.033,1546052404,"201051344000867","174011545737251",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,1184613.9,1184613.9,30573,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052453,54776.00
12/28/2018 22:00,2,0.000,ALERT,213.96,302.98,59.996,1546052404,"201051344000633","174011545737251",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30591,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052455,54777.00
12/28/2018 22:00,2,0.000,ALERT,212.38,303.28,60.028,1546052404,"201051344000955","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1201345.1,1201345.1,6728,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546052456,54778.00
12/28/2018 22:00,2,0.000,ALERT,213.29,302.37,60.028,1546052404,"201051344000648","174011545737251",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,1191497.5,1191497.5,30550,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546052458,54779.00
12/28/2018 22:00,2,0.000,ALERT,213.74,302.98,60.028,1546052404,"201051344000645","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30569,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546052460,54780.00
12/28/2018 22:00,2,0.000,ALERT,213.51,303.58,60.028,1546052404,"201051344000569","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1212760.8,1212760.8,2875,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546052462,54781.00
12/28/2018 22:15,2,0.000,ALERT,213.51,304.18,60.054,1546053304,"201051344000579","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1212626.4,1212626.4,3025,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053307,54782.00
12/28/2018 22:15,2,0.000,ALERT,213.06,302.37,60.012,1546053304,"201051344001025","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1197299.0,1197299.0,6762,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053309,54783.00
12/28/2018 22:15,2,0.000,ALERT,213.06,302.98,60.017,1546053304,"201051344001093","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1189196.6,1189196.6,6763,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053310,54784.00
12/28/2018 22:15,2,0.000,ALERT,213.51,303.28,60.054,1546053304,"201051344000458","174011545737251",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,1198847.7,1198847.7,3022,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053312,54785.00
12/28/2018 22:15,2,0.000,ALERT,213.06,303.58,60.038,1546053304,"201051344000890","174011545737251",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,1193826.8,1193826.8,6704,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053314,54786.00
12/28/2018 22:15,2,0.000,ALERT,213.29,303.28,60.006,1546053304,"201051344000988","174011545737251",0.00,-7.00,0,299.07,305.38,0.0,0.0,0.000,935734.6,935734.6,3029,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546053316,54787.00
12/28/2018 22:15,2,0.000,ALERT,213.51,304.18,60.022,1546053304,"201051344000582","174011545737251",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,1173773.9,1173773.9,6698,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546053318,54788.00
12/28/2018 22:15,2,0.000,ALERT,213.51,304.18,60.012,1546053304,"201051344000868","174011545737251",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,1185742.2,1185742.2,30578,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053319,54789.00
12/28/2018 22:15,2,0.000,ALERT,213.96,303.88,60.012,1546053304,"201051344000576","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3040,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053321,54790.00
12/28/2018 22:15,2,0.000,ALERT,213.74,303.28,60.017,1546053304,"201051344001158","174011545737251",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3025,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053323,54791.00
12/28/2018 22:15,2,0.000,ALERT,213.29,302.68,60.012,1546053304,"201051344000917","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6724,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053325,54792.00
12/28/2018 22:15,2,0.000,ALERT,213.51,302.68,60.012,1546053304,"201051344000417","174011545737251",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,966758.0,966758.0,6741,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053327,54793.00
12/28/2018 22:15,2,0.000,ALERT,213.51,302.98,59.975,1546053304,"201051344000685","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1194835.0,1194835.0,6706,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053329,54794.00
12/28/2018 22:15,2,0.000,ALERT,213.29,302.37,60.028,1546053304,"201051344000651","174011545737251",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,1188590.6,1188590.6,6717,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053331,54795.00
12/28/2018 22:15,2,0.000,ALERT,213.29,303.88,59.985,1546053304,"201051344000594","174011545737251",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30525,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546053333,54796.00
12/28/2018 22:15,2,0.000,ALERT,213.74,303.58,60.033,1546053304,"201051344000469","174011545737251",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,1187718.7,1187718.7,3024,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053334,54797.00
12/28/2018 22:15,2,0.000,ALERT,213.29,303.28,60.006,1546053304,"201051344000585","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1203341.0,1203341.0,6760,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053336,54798.00
12/28/2018 22:15,2,0.000,ALERT,214.19,303.58,60.012,1546053304,"201051344000853","174011545737251",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,1203474.5,1203474.5,3020,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053338,54799.00
12/28/2018 22:15,2,0.000,ALERT,213.51,303.28,60.006,1546053304,"201051344001145","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1202299.5,1202299.5,6696,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053340,54800.00
12/28/2018 22:15,2,0.000,ALERT,213.29,302.98,60.043,1546053304,"201051344000438","174011545737251",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,1196236.8,1196236.8,6713,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053342,54801.00
12/28/2018 22:15,2,0.000,ALERT,212.83,303.28,59.964,1546053304,"201051344001135","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1184711.2,1184711.2,6701,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546053344,54802.00
12/28/2018 22:15,2,0.000,ALERT,213.51,303.58,60.006,1546053304,"201051344000983","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3019,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053345,54803.00
12/28/2018 22:15,2,0.000,ALERT,213.29,302.68,60.006,1546053304,"201051344001203","174011545737251",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,1193254.8,1193254.8,6773,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546053347,54804.00
12/28/2018 22:15,2,0.000,ALERT,213.29,303.58,60.012,1546053304,"201051344001230","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1187913.5,1187913.5,6723,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053349,54805.00
12/28/2018 22:15,2,0.000,ALERT,212.83,302.98,60.022,1546053304,"201051344000646","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1182664.1,1182664.1,6716,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053351,54806.00
12/28/2018 22:15,2,0.000,ALERT,213.74,302.98,60.012,1546053304,"201051344000867","174011545737251",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30575,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546053353,54807.00
12/28/2018 22:15,2,0.000,ALERT,214.41,303.28,60.038,1546053304,"201051344000633","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30593,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053355,54808.00
12/28/2018 22:15,2,0.000,ALERT,212.83,302.98,60.012,1546053304,"201051344000955","174011545737251",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,1201345.1,1201345.1,6730,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053356,54809.00
12/28/2018 22:15,2,0.000,ALERT,213.74,302.68,60.006,1546053304,"201051344000648","174011545737251",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30552,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053358,54810.00
12/28/2018 22:15,2,0.000,ALERT,213.96,303.28,60.001,1546053304,"201051344000645","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30571,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053360,54811.00
12/28/2018 22:15,2,0.000,ALERT,213.51,303.88,60.012,1546053304,"201051344000569","174011545737251",0.00,-8.00,0,301.47,306.58,0.0,0.0,0.000,1212760.8,1212760.8,2877,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546053362,54812.00
12/28/2018 22:30,2,0.000,ALERT,213.51,303.88,60.001,1546054204,"201051344000579","174011545737251",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,1212626.4,1212626.4,3027,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546054207,54813.00
12/28/2018 22:30,2,0.000,ALERT,212.83,302.37,60.038,1546054204,"201051344001025","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1197299.0,1197299.0,6764,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054208,54814.00
12/28/2018 22:30,2,0.000,ALERT,213.06,303.28,60.043,1546054204,"201051344001093","174011545737251",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,1189196.6,1189196.6,6765,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054210,54815.00
12/28/2018 22:30,2,0.000,ALERT,213.51,303.28,60.038,1546054204,"201051344000458","174011545737251",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,1198847.7,1198847.7,3024,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054212,54816.00
12/28/2018 22:30,2,0.000,ALERT,212.83,303.58,60.017,1546054204,"201051344000890","174011545737251",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6706,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054214,54817.00
12/28/2018 22:30,2,0.000,ALERT,213.29,302.98,60.022,1546054204,"201051344000988","174011545737251",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,935734.6,935734.6,3031,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546054216,54818.00
12/28/2018 22:30,2,0.000,ALERT,213.51,303.88,60.033,1546054204,"201051344000582","174011545737251",0.00,-9.00,0,302.37,305.68,0.0,0.0,0.000,1173773.9,1173773.9,6700,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054217,54819.00
12/28/2018 22:30,2,0.000,ALERT,213.51,303.88,60.038,1546054204,"201051344000868","174011545737251",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,1185742.2,1185742.2,30580,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546054219,54820.00
12/28/2018 22:30,2,0.000,ALERT,213.96,303.88,60.038,1546054204,"201051344000576","174011545737251",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3042,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054221,54821.00
12/28/2018 22:30,2,0.000,ALERT,213.74,303.28,60.043,1546054204,"201051344001158","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1179243.1,1179243.1,3027,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054223,54822.00
12/28/2018 22:30,2,0.000,ALERT,213.06,302.68,60.043,1546054204,"201051344000917","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6726,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054225,54823.00
12/28/2018 22:30,2,0.000,ALERT,213.29,302.68,59.990,1546054204,"201051344000417","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,966758.0,966758.0,6743,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546054227,54824.00
12/28/2018 22:30,2,0.000,ALERT,213.29,302.98,60.038,1546054204,"201051344000685","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1194835.0,1194835.0,6708,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054229,54825.00
12/28/2018 22:30,2,0.000,ALERT,213.06,302.37,60.028,1546054204,"201051344000651","174011545737251",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,1188590.6,1188590.6,6719,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546054230,54826.00
12/28/2018 22:30,2,0.000,ALERT,213.29,303.88,60.038,1546054204,"201051344000594","174011545737251",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,1203581.1,1203581.1,30527,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054232,54827.00
12/28/2018 22:30,2,0.000,ALERT,213.74,303.28,59.996,1546054204,"201051344000469","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1187718.7,1187718.7,3026,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054234,54828.00
12/28/2018 22:30,2,0.000,ALERT,213.06,303.28,60.070,1546054204,"201051344000585","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1203341.0,1203341.0,6762,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054236,54829.00
12/28/2018 22:30,2,0.000,ALERT,214.19,303.28,60.043,1546054204,"201051344000853","174011545737251",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,1203474.5,1203474.5,3022,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546054238,54830.00
12/28/2018 22:30,2,0.000,ALERT,213.29,303.28,60.054,1546054204,"201051344001145","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6698,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546054239,54831.00
12/28/2018 22:30,2,0.000,ALERT,213.06,302.98,60.038,1546054204,"201051344000438","174011545737251",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,1196236.8,1196236.8,6715,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054241,54832.00
12/28/2018 22:30,2,0.000,ALERT,212.61,302.98,60.033,1546054204,"201051344001135","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1184711.2,1184711.2,6703,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054243,54833.00
12/28/2018 22:30,2,0.000,ALERT,213.51,303.28,60.038,1546054204,"201051344000983","174011545737251",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,1203117.9,1203117.9,3021,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054245,54834.00
12/28/2018 22:30,2,0.000,ALERT,213.06,302.68,60.075,1546054204,"201051344001203","174011545737251",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,1193254.8,1193254.8,6775,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054247,54835.00
12/28/2018 22:30,2,0.000,ALERT,213.06,303.58,60.033,1546054204,"201051344001230","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1187913.5,1187913.5,6725,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054249,54836.00
12/28/2018 22:30,2,0.000,ALERT,212.61,302.98,60.070,1546054204,"201051344000646","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1182664.1,1182664.1,6718,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054250,54837.00
12/28/2018 22:30,2,0.000,ALERT,213.74,302.68,60.038,1546054204,"201051344000867","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30577,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054252,54838.00
12/28/2018 22:30,2,0.000,ALERT,214.19,302.98,59.996,1546054204,"201051344000633","174011545737251",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30595,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054254,54839.00
12/28/2018 22:30,2,0.000,ALERT,212.61,303.28,60.054,1546054204,"201051344000955","174011545737251",0.00,-8.00,0,301.47,304.78,0.0,0.0,0.000,1201345.1,1201345.1,6732,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054256,54840.00
12/28/2018 22:30,2,0.000,ALERT,213.74,302.68,60.065,1546054204,"201051344000648","174011545737251",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30554,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054258,54841.00
12/28/2018 22:30,2,0.000,ALERT,213.96,303.28,60.033,1546054204,"201051344000645","174011545737251",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,1195752.9,1195752.9,30573,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546054259,54842.00
12/28/2018 22:30,2,0.000,ALERT,213.51,303.88,60.038,1546054204,"201051344000569","174011545737251",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,1212760.8,1212760.8,2879,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546054261,54843.00
12/28/2018 22:45,2,0.000,ALERT,213.74,304.18,60.033,1546055104,"201051344000579","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1212626.4,1212626.4,3029,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055107,54844.00
12/28/2018 22:45,2,0.000,ALERT,212.83,302.68,60.038,1546055104,"201051344001025","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1197299.0,1197299.0,6766,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055109,54845.00
12/28/2018 22:45,2,0.000,ALERT,213.06,303.28,60.043,1546055104,"201051344001093","174011545737251",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,1189196.6,1189196.6,6767,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055111,54846.00
12/28/2018 22:45,2,0.000,ALERT,213.51,303.58,60.038,1546055104,"201051344000458","174011545737251",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,1198847.7,1198847.7,3026,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055113,54847.00
12/28/2018 22:45,2,0.000,ALERT,213.06,303.88,60.038,1546055104,"201051344000890","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1193826.8,1193826.8,6708,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055114,54848.00
12/28/2018 22:45,2,0.000,ALERT,213.51,303.28,60.033,1546055104,"201051344000988","174011545737251",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,935734.6,935734.6,3033,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055116,54849.00
12/28/2018 22:45,2,0.000,ALERT,213.51,304.18,60.038,1546055104,"201051344000582","174011545737251",0.00,-9.00,0,302.07,305.38,0.0,0.0,0.000,1173773.9,1173773.9,6702,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055118,54850.00
12/28/2018 22:45,2,0.000,ALERT,213.74,304.18,60.033,1546055104,"201051344000868","174011545737251",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,1185742.2,1185742.2,30582,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055120,54851.00
12/28/2018 22:45,2,0.000,ALERT,214.19,304.18,60.033,1546055104,"201051344000576","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3044,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055122,54852.00
12/28/2018 22:45,2,0.000,ALERT,213.74,303.58,60.043,1546055104,"201051344001158","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1179243.1,1179243.1,3029,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055124,54853.00
12/28/2018 22:45,2,0.000,ALERT,213.29,302.98,60.043,1546055104,"201051344000917","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1190427.9,1190427.9,6728,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055125,54854.00
12/28/2018 22:45,2,0.000,ALERT,213.29,302.98,60.070,1546055104,"201051344000417","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,966758.0,966758.0,6745,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055127,54855.00
12/28/2018 22:45,2,0.000,ALERT,213.51,303.28,60.065,1546055104,"201051344000685","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1194835.0,1194835.0,6710,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055129,54856.00
12/28/2018 22:45,2,0.000,ALERT,213.29,302.68,60.054,1546055104,"201051344000651","174011545737251",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,1188590.6,1188590.6,6721,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055131,54857.00
12/28/2018 22:45,2,0.000,ALERT,213.29,304.18,60.070,1546055104,"201051344000594","174011545737251",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30529,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055133,54858.00
12/28/2018 22:45,2,0.000,ALERT,213.74,303.58,60.038,1546055104,"201051344000469","174011545737251",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,1187718.7,1187718.7,3028,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055135,54859.00
12/28/2018 22:45,2,0.000,ALERT,213.29,303.58,60.038,1546055104,"201051344000585","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1203341.0,1203341.0,6764,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055137,54860.00
12/28/2018 22:45,2,0.000,ALERT,214.19,303.58,60.038,1546055104,"201051344000853","174011545737251",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,1203474.5,1203474.5,3024,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055138,54861.00
12/28/2018 22:45,2,0.000,ALERT,213.51,303.58,60.043,1546055104,"201051344001145","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1202299.5,1202299.5,6700,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055140,54862.00
12/28/2018 22:45,2,0.000,ALERT,213.29,303.28,60.054,1546055104,"201051344000438","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1196236.8,1196236.8,6717,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055142,54863.00
12/28/2018 22:45,2,0.000,ALERT,212.83,303.28,60.038,1546055104,"201051344001135","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1184711.2,1184711.2,6705,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055144,54864.00
12/28/2018 22:45,2,0.000,ALERT,213.74,303.58,60.033,1546055104,"201051344000983","174011545737251",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,1203117.9,1203117.9,3023,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055146,54865.00
12/28/2018 22:45,2,0.000,ALERT,213.29,302.98,60.017,1546055104,"201051344001203","174011545737251",0.00,-8.50,0,300.57,306.28,0.0,0.0,0.000,1193254.8,1193254.8,6777,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055148,54866.00
12/28/2018 22:45,2,0.000,ALERT,213.06,303.88,60.043,1546055104,"201051344001230","174011545737251",0.00,-8.00,0,301.47,304.78,0.0,0.0,0.000,1187913.5,1187913.5,6727,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055149,54867.00
12/28/2018 22:45,2,0.000,ALERT,212.83,303.28,60.038,1546055104,"201051344000646","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1182664.1,1182664.1,6720,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055151,54868.00
12/28/2018 22:45,2,0.000,ALERT,213.96,302.98,60.028,1546055104,"201051344000867","174011545737251",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30579,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055153,54869.00
12/28/2018 22:45,2,0.000,ALERT,214.41,303.58,60.033,1546055104,"201051344000633","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30597,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055155,54870.00
12/28/2018 22:45,2,0.000,ALERT,212.61,303.28,60.043,1546055104,"201051344000955","174011545737251",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,1201345.1,1201345.1,6734,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055157,54871.00
12/28/2018 22:45,2,0.000,ALERT,213.74,302.98,60.038,1546055104,"201051344000648","174011545737251",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30556,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546055159,54872.00
12/28/2018 22:45,2,0.000,ALERT,214.19,303.58,60.022,1546055104,"201051344000645","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30575,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055161,54873.00
12/28/2018 22:45,2,0.000,ALERT,213.74,304.18,60.075,1546055104,"201051344000569","174011545737251",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,1212760.8,1212760.8,2881,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546055163,54874.00
12/28/2018 23:00,2,0.000,ALERT,213.96,304.48,60.022,1546056004,"201051344000579","174011545737251",0.00,-8.00,0,302.37,306.88,0.0,0.0,0.000,1212626.4,1212626.4,3031,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056007,54875.00
12/28/2018 23:00,2,0.000,ALERT,212.83,302.68,59.975,1546056004,"201051344001025","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1197299.0,1197299.0,6768,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056009,54876.00
12/28/2018 23:00,2,0.000,ALERT,213.06,303.58,60.022,1546056004,"201051344001093","174011545737251",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,1189196.6,1189196.6,6769,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056010,54877.00
12/28/2018 23:00,2,0.000,ALERT,213.74,303.88,60.022,1546056004,"201051344000458","174011545737251",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,1198847.7,1198847.7,3028,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056012,54878.00
12/28/2018 23:00,2,0.000,ALERT,213.06,303.88,60.017,1546056004,"201051344000890","174011545737251",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6710,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056014,54879.00
12/28/2018 23:00,2,0.000,ALERT,213.51,303.88,60.017,1546056004,"201051344000988","174011545737251",0.00,-7.00,0,299.07,305.68,0.0,0.0,0.000,935734.6,935734.6,3035,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056016,54880.00
12/28/2018 23:00,2,0.000,ALERT,213.51,304.18,60.012,1546056004,"201051344000582","174011545737251",0.00,-9.00,0,302.37,305.68,0.0,0.0,0.000,1173773.9,1173773.9,6704,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056018,54881.00
12/28/2018 23:00,2,0.000,ALERT,213.74,304.48,60.017,1546056004,"201051344000868","174011545737251",0.00,-7.00,0,302.07,306.88,0.0,0.0,0.000,1185742.2,1185742.2,30584,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056019,54882.00
12/28/2018 23:00,2,0.000,ALERT,214.19,304.48,60.022,1546056004,"201051344000576","174011545737251",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,1198956.9,1198956.9,3046,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056021,54883.00
12/28/2018 23:00,2,0.000,ALERT,213.96,303.88,59.985,1546056004,"201051344001158","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1179243.1,1179243.1,3031,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056023,54884.00
12/28/2018 23:00,2,0.000,ALERT,213.29,302.68,60.017,1546056004,"201051344000917","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1190427.9,1190427.9,6730,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056025,54885.00
12/28/2018 23:00,2,0.000,ALERT,213.29,302.98,60.022,1546056004,"201051344000417","174011545737251",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,966758.0,966758.0,6747,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056027,54886.00
12/28/2018 23:00,2,0.000,ALERT,213.51,303.28,59.969,1546056004,"201051344000685","174011545737251",0.00,-8.00,0,301.47,304.78,0.0,0.0,0.000,1194835.0,1194835.0,6712,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056028,54887.00
12/28/2018 23:00,2,0.000,ALERT,213.29,302.68,60.006,1546056004,"201051344000651","174011545737251",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,1188590.6,1188590.6,6723,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056030,54888.00
12/28/2018 23:00,2,0.000,ALERT,213.51,304.48,60.022,1546056004,"201051344000594","174011545737251",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,1203581.1,1203581.1,30531,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056032,54889.00
12/28/2018 23:00,2,0.000,ALERT,213.96,304.18,60.028,1546056004,"201051344000469","174011545737251",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,1187718.7,1187718.7,3030,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056034,54890.00
12/28/2018 23:00,2,0.000,ALERT,213.29,303.58,60.012,1546056004,"201051344000585","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1203341.0,1203341.0,6766,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056036,54891.00
12/28/2018 23:00,2,0.000,ALERT,214.41,303.88,60.028,1546056004,"201051344000853","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1203474.5,1203474.5,3026,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056038,54892.00
12/28/2018 23:00,2,0.000,ALERT,213.51,303.58,60.017,1546056004,"201051344001145","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1202299.5,1202299.5,6702,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056040,54893.00
12/28/2018 23:00,2,0.000,ALERT,213.29,303.28,60.022,1546056004,"201051344000438","174011545737251",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,1196236.8,1196236.8,6719,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056041,54894.00
12/28/2018 23:00,2,0.000,ALERT,212.83,303.28,60.038,1546056004,"201051344001135","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1184711.2,1184711.2,6707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056043,54895.00
12/28/2018 23:00,2,0.000,ALERT,213.74,304.18,60.022,1546056004,"201051344000983","174011545737251",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,1203117.9,1203117.9,3025,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056045,54896.00
12/28/2018 23:00,2,0.000,ALERT,213.29,302.98,60.038,1546056004,"201051344001203","174011545737251",0.00,-8.50,0,301.17,306.58,0.0,0.0,0.000,1193254.8,1193254.8,6779,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056047,54897.00
12/28/2018 23:00,2,0.000,ALERT,213.06,303.88,59.990,1546056004,"201051344001230","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1187913.5,1187913.5,6729,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056049,54898.00
12/28/2018 23:00,2,0.000,ALERT,212.83,303.28,60.017,1546056004,"201051344000646","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1182664.1,1182664.1,6722,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056050,54899.00
12/28/2018 23:00,2,0.000,ALERT,214.19,303.58,60.022,1546056004,"201051344000867","174011545737251",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,1184613.9,1184613.9,30581,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056052,54900.00
12/28/2018 23:00,2,0.000,ALERT,214.41,303.88,60.054,1546056004,"201051344000633","174011545737251",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,1183559.8,1183559.8,30599,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056054,54901.00
12/28/2018 23:00,2,0.000,ALERT,212.61,303.28,60.017,1546056004,"201051344000955","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1201345.1,1201345.1,6736,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056056,54902.00
12/28/2018 23:00,2,0.000,ALERT,213.96,303.28,60.022,1546056004,"201051344000648","174011545737251",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,1191497.5,1191497.5,30558,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056058,54903.00
12/28/2018 23:00,2,0.000,ALERT,214.19,303.88,60.022,1546056004,"201051344000645","174011545737251",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,1195752.9,1195752.9,30577,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056060,54904.00
12/28/2018 23:00,2,0.000,ALERT,213.96,304.48,60.001,1546056004,"201051344000569","174011545737251",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,1212760.8,1212760.8,2883,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056061,54905.00
12/28/2018 23:15,2,0.000,ALERT,213.74,305.08,60.038,1546056903,"201051344000579","174011545737251",0.00,-8.00,0,302.68,306.88,0.0,0.0,0.000,1212626.4,1212626.4,3033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056906,54906.00
12/28/2018 23:15,2,0.000,ALERT,212.61,302.68,60.033,1546056903,"201051344001025","174011545737251",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,1197299.0,1197299.0,6770,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056908,54907.00
12/28/2018 23:15,2,0.000,ALERT,212.83,303.58,60.065,1546056903,"201051344001093","174011545737251",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,1189196.6,1189196.6,6771,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056910,54908.00
12/28/2018 23:15,2,0.000,ALERT,213.51,304.48,60.038,1546056903,"201051344000458","174011545737251",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,1198847.7,1198847.7,3030,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056912,54909.00
12/28/2018 23:15,2,0.000,ALERT,212.83,303.88,60.038,1546056903,"201051344000890","174011545737251",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6712,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056914,54910.00
12/28/2018 23:15,2,0.000,ALERT,213.51,304.18,60.038,1546056903,"201051344000988","174011545737251",0.00,-7.00,0,299.37,305.98,0.0,0.0,0.000,935734.6,935734.6,3037,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056916,54911.00
12/28/2018 23:15,2,0.000,ALERT,213.29,304.48,60.038,1546056903,"201051344000582","174011545737251",0.00,-9.00,0,302.37,305.98,0.0,0.0,0.000,1173773.9,1173773.9,6706,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056918,54912.00
12/28/2018 23:15,2,0.000,ALERT,213.74,305.08,60.017,1546056903,"201051344000868","174011545737251",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,1185742.2,1185742.2,30586,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056919,54913.00
12/28/2018 23:15,2,0.000,ALERT,214.19,305.08,60.038,1546056903,"201051344000576","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1198956.9,1198956.9,3048,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056921,54914.00
12/28/2018 23:15,2,0.000,ALERT,213.74,304.48,60.001,1546056903,"201051344001158","174011545737251",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,1179243.1,1179243.1,3033,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056923,54915.00
