ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2018 23:15,2,0.000,ALERT,213.06,302.98,60.033,1546056903,"201051344000917","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6732,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056925,54916.00
12/28/2018 23:15,2,0.000,ALERT,213.06,302.98,60.059,1546056903,"201051344000417","174011545737251",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,966758.0,966758.0,6749,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056927,54917.00
12/28/2018 23:15,2,0.000,ALERT,213.29,303.28,60.033,1546056903,"201051344000685","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1194835.0,1194835.0,6714,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056929,54918.00
12/28/2018 23:15,2,0.000,ALERT,213.06,302.68,60.038,1546056903,"201051344000651","174011545737251",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,1188590.6,1188590.6,6725,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056930,54919.00
12/28/2018 23:15,2,0.000,ALERT,213.29,305.08,60.033,1546056903,"201051344000594","174011545737251",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,1203581.1,1203581.1,30533,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056932,54920.00
12/28/2018 23:15,2,0.000,ALERT,213.74,304.48,60.038,1546056903,"201051344000469","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1187718.7,1187718.7,3032,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056934,54921.00
12/28/2018 23:15,2,0.000,ALERT,213.06,303.58,60.043,1546056903,"201051344000585","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1203341.0,1203341.0,6768,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056936,54922.00
12/28/2018 23:15,2,0.000,ALERT,214.19,304.48,60.038,1546056903,"201051344000853","174011545737251",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,1203474.5,1203474.5,3028,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056938,54923.00
12/28/2018 23:15,2,0.000,ALERT,213.29,303.88,60.043,1546056903,"201051344001145","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6704,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056939,54924.00
12/28/2018 23:15,2,0.000,ALERT,213.06,303.28,60.043,1546056903,"201051344000438","174011545737251",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,1196236.8,1196236.8,6721,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056941,54925.00
12/28/2018 23:15,2,0.000,ALERT,212.61,303.28,60.006,1546056903,"201051344001135","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1184711.2,1184711.2,6709,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056943,54926.00
12/28/2018 23:15,2,0.000,ALERT,213.51,304.48,60.038,1546056903,"201051344000983","174011545737251",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,1203117.9,1203117.9,3027,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056945,54927.00
12/28/2018 23:15,2,0.000,ALERT,213.06,302.98,60.038,1546056903,"201051344001203","174011545737251",0.00,-8.50,0,301.17,306.58,0.0,0.0,0.000,1193254.8,1193254.8,6781,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056947,54928.00
12/28/2018 23:15,2,0.000,ALERT,212.83,303.88,60.033,1546056903,"201051344001230","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1187913.5,1187913.5,6731,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056949,54929.00
12/28/2018 23:15,2,0.000,ALERT,212.61,303.28,60.033,1546056903,"201051344000646","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1182664.1,1182664.1,6724,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056950,54930.00
12/28/2018 23:15,2,0.000,ALERT,213.96,303.88,60.043,1546056903,"201051344000867","174011545737251",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,1184613.9,1184613.9,30583,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056952,54931.00
12/28/2018 23:15,2,0.000,ALERT,214.41,304.18,60.043,1546056903,"201051344000633","174011545737251",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,1183559.8,1183559.8,30601,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056954,54932.00
12/28/2018 23:15,2,0.000,ALERT,212.38,303.58,60.038,1546056903,"201051344000955","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1201345.1,1201345.1,6738,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056956,54933.00
12/28/2018 23:15,2,0.000,ALERT,213.74,303.58,60.043,1546056903,"201051344000648","174011545737251",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,1191497.5,1191497.5,30560,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056958,54934.00
12/28/2018 23:15,2,0.000,ALERT,214.19,304.48,60.059,1546056903,"201051344000645","174011545737251",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,1195752.9,1195752.9,30579,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546056960,54935.00
12/28/2018 23:15,2,0.000,ALERT,213.74,305.08,60.038,1546056903,"201051344000569","174011545737251",0.00,-8.00,0,302.68,307.18,0.0,0.0,0.000,1212760.8,1212760.8,2885,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546056961,54936.00
12/28/2018 23:30,2,0.000,ALERT,213.96,305.08,60.022,1546057804,"201051344000579","174011545737251",0.00,-8.00,0,302.98,307.48,0.0,0.0,0.000,1212626.4,1212626.4,3035,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057807,54937.00
12/28/2018 23:30,2,0.000,ALERT,212.83,302.68,60.033,1546057804,"201051344001025","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1197299.0,1197299.0,6772,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057809,54938.00
12/28/2018 23:30,2,0.000,ALERT,213.06,303.58,60.017,1546057804,"201051344001093","174011545737251",0.00,-6.50,0,301.47,304.78,0.0,0.0,0.000,1189196.6,1189196.6,6773,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057811,54939.00
12/28/2018 23:30,2,0.000,ALERT,213.74,304.78,59.985,1546057804,"201051344000458","174011545737251",0.00,-6.00,0,302.68,307.48,0.0,0.0,0.000,1198847.7,1198847.7,3032,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057813,54940.00
12/28/2018 23:30,2,0.000,ALERT,212.83,303.88,60.012,1546057804,"201051344000890","174011545737251",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,1193826.8,1193826.8,6714,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546057814,54941.00
12/28/2018 23:30,2,0.000,ALERT,213.51,304.48,60.017,1546057804,"201051344000988","174011545737251",0.00,-8.00,0,300.27,306.58,0.0,0.0,0.000,935734.6,935734.6,3039,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057816,54942.00
12/28/2018 23:30,2,0.000,ALERT,213.51,304.48,60.012,1546057804,"201051344000582","174011545737251",0.00,-9.00,0,302.68,305.98,0.0,0.0,0.000,1173773.9,1173773.9,6708,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057818,54943.00
12/28/2018 23:30,2,0.000,ALERT,213.74,305.38,60.022,1546057804,"201051344000868","174011545737251",0.00,-8.00,0,303.58,307.48,0.0,0.0,0.000,1185742.2,1185742.2,30588,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057820,54944.00
12/28/2018 23:30,2,0.000,ALERT,214.19,305.08,59.980,1546057804,"201051344000576","174011545737251",0.00,-7.00,0,302.98,307.18,0.0,0.0,0.000,1198956.9,1198956.9,3050,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057822,54945.00
12/28/2018 23:30,2,0.000,ALERT,213.96,304.78,60.022,1546057804,"201051344001158","174011545737251",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,1179243.1,1179243.1,3035,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057824,54946.00
12/28/2018 23:30,2,0.000,ALERT,213.06,302.98,60.012,1546057804,"201051344000917","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1190427.9,1190427.9,6734,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057825,54947.00
12/28/2018 23:30,2,0.000,ALERT,213.29,302.98,60.043,1546057804,"201051344000417","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,966758.0,966758.0,6751,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057827,54948.00
12/28/2018 23:30,2,0.000,ALERT,213.29,303.58,60.049,1546057804,"201051344000685","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1194835.0,1194835.0,6716,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546057829,54949.00
12/28/2018 23:30,2,0.000,ALERT,213.06,302.68,59.969,1546057804,"201051344000651","174011545737251",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,1188590.6,1188590.6,6727,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057831,54950.00
12/28/2018 23:30,2,0.000,ALERT,213.51,305.08,59.980,1546057804,"201051344000594","174011545737251",0.00,-8.50,0,302.37,307.18,0.0,0.0,0.000,1203581.1,1203581.1,30535,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057833,54951.00
12/28/2018 23:30,2,0.000,ALERT,213.96,304.78,60.043,1546057804,"201051344000469","174011545737251",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,1187718.7,1187718.7,3034,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057835,54952.00
12/28/2018 23:30,2,0.000,ALERT,213.06,303.58,60.017,1546057804,"201051344000585","174011545737251",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,1203341.0,1203341.0,6770,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057837,54953.00
12/28/2018 23:30,2,0.000,ALERT,214.41,304.48,60.038,1546057804,"201051344000853","174011545737251",0.00,-8.00,0,302.68,306.88,0.0,0.0,0.000,1203474.5,1203474.5,3030,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546057838,54954.00
12/28/2018 23:30,2,0.000,ALERT,213.29,303.58,60.043,1546057804,"201051344001145","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6706,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057840,54955.00
12/28/2018 23:30,2,0.000,ALERT,213.06,303.58,60.017,1546057804,"201051344000438","174011545737251",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,1196236.8,1196236.8,6723,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057842,54956.00
12/28/2018 23:30,2,0.000,ALERT,212.61,303.58,60.006,1546057804,"201051344001135","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1184711.2,1184711.2,6711,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057844,54957.00
12/28/2018 23:30,2,0.000,ALERT,213.74,304.78,60.017,1546057804,"201051344000983","174011545737251",0.00,-7.00,0,302.68,307.18,0.0,0.0,0.000,1203117.9,1203117.9,3029,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057846,54958.00
12/28/2018 23:30,2,0.000,ALERT,213.06,302.98,60.012,1546057804,"201051344001203","174011545737251",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,1193254.8,1193254.8,6783,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546057847,54959.00
12/28/2018 23:30,2,0.000,ALERT,213.06,303.88,59.985,1546057804,"201051344001230","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1187913.5,1187913.5,6733,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546057849,54960.00
12/28/2018 23:30,2,0.000,ALERT,212.83,303.28,60.033,1546057804,"201051344000646","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,1182664.1,1182664.1,6726,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057851,54961.00
12/28/2018 23:30,2,0.000,ALERT,214.19,304.18,60.059,1546057804,"201051344000867","174011545737251",0.00,-6.50,0,301.47,307.18,0.0,0.0,0.000,1184613.9,1184613.9,30585,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057853,54962.00
12/28/2018 23:30,2,0.000,ALERT,214.64,304.48,60.028,1546057804,"201051344000633","174011545737251",0.00,-8.00,0,300.87,306.58,0.0,0.0,0.000,1183559.8,1183559.8,30603,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057855,54963.00
12/28/2018 23:30,2,0.000,ALERT,212.61,303.58,60.017,1546057804,"201051344000955","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1201345.1,1201345.1,6740,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057857,54964.00
12/28/2018 23:30,2,0.000,ALERT,213.96,303.88,60.059,1546057804,"201051344000648","174011545737251",0.00,-9.00,0,301.77,306.58,0.0,0.0,0.000,1191497.5,1191497.5,30562,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057858,54965.00
12/28/2018 23:30,2,0.000,ALERT,214.19,304.48,60.017,1546057804,"201051344000645","174011545737251",0.00,-7.00,0,302.07,306.88,0.0,0.0,0.000,1195752.9,1195752.9,30581,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546057860,54966.00
12/28/2018 23:30,2,0.000,ALERT,213.96,305.08,60.022,1546057804,"201051344000569","174011545737251",0.00,-8.00,0,302.98,307.78,0.0,0.0,0.000,1212760.8,1212760.8,2887,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546057862,54967.00
12/28/2018 23:45,2,0.000,ALERT,212.61,302.07,60.006,1546058704,"201051344000579","174011545737251",0.00,-7.00,0,300.27,307.78,0.0,0.0,0.000,1212626.4,1212626.4,3037,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058707,54968.00
12/28/2018 23:45,2,0.000,ALERT,211.48,298.77,60.006,1546058704,"201051344001025","174011545737251",0.00,-8.50,0,297.87,305.68,0.0,0.0,0.000,1197299.0,1197299.0,6774,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058709,54969.00
12/28/2018 23:45,2,0.000,ALERT,211.70,299.67,60.006,1546058704,"201051344001093","174011545737251",0.00,-6.50,0,298.47,305.38,0.0,0.0,0.000,1189196.6,1189196.6,6775,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058711,54970.00
12/28/2018 23:45,2,0.000,ALERT,212.38,301.47,60.017,1546058704,"201051344000458","174011545737251",0.00,-6.00,0,299.67,307.48,0.0,0.0,0.000,1198847.7,1198847.7,3034,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058713,54971.00
12/28/2018 23:45,2,0.000,ALERT,211.70,299.97,60.001,1546058704,"201051344000890","174011545737251",0.00,-7.00,0,299.07,305.98,0.0,0.0,0.000,1193826.8,1193826.8,6716,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058714,54972.00
12/28/2018 23:45,2,0.000,ALERT,212.38,301.17,60.006,1546058704,"201051344000988","174011545737251",0.00,-7.00,0,296.96,306.58,0.0,0.0,0.000,935734.6,935734.6,3041,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058716,54973.00
12/28/2018 23:45,2,0.000,ALERT,212.16,300.57,60.022,1546058704,"201051344000582","174011545737251",0.00,-9.00,0,299.37,305.98,0.0,0.0,0.000,1173773.9,1173773.9,6710,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058718,54974.00
12/28/2018 23:45,2,0.000,ALERT,212.61,302.07,60.012,1546058704,"201051344000868","174011545737251",0.00,-7.00,0,300.27,307.78,0.0,0.0,0.000,1185742.2,1185742.2,30590,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058720,54975.00
12/28/2018 23:45,2,0.000,ALERT,213.06,301.77,60.017,1546058704,"201051344000576","174011545737251",0.00,-8.00,0,299.67,307.18,0.0,0.0,0.000,1198956.9,1198956.9,3052,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058722,54976.00
12/28/2018 23:45,2,0.000,ALERT,212.83,301.47,60.006,1546058704,"201051344001158","174011545737251",0.00,-8.50,0,299.07,306.58,0.0,0.0,0.000,1179243.1,1179243.1,3037,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058724,54977.00
12/28/2018 23:45,2,0.000,ALERT,211.93,299.07,60.001,1546058704,"201051344000917","174011545737251",0.00,-6.50,0,297.26,304.78,0.0,0.0,0.000,1190427.9,1190427.9,6736,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058725,54978.00
12/28/2018 23:45,2,0.000,ALERT,211.93,299.07,60.001,1546058704,"201051344000417","174011545737251",0.00,-8.50,0,297.87,304.78,0.0,0.0,0.000,966758.0,966758.0,6753,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058727,54979.00
12/28/2018 23:45,2,0.000,ALERT,212.16,299.67,60.049,1546058704,"201051344000685","174011545737251",0.00,-8.00,0,298.47,305.08,0.0,0.0,0.000,1194835.0,1194835.0,6718,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058729,54980.00
12/28/2018 23:45,2,0.000,ALERT,211.93,298.77,60.006,1546058704,"201051344000651","174011545737251",0.00,-9.00,0,297.87,304.78,0.0,0.0,0.000,1188590.6,1188590.6,6729,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058731,54981.00
12/28/2018 23:45,2,0.000,ALERT,212.38,301.77,60.012,1546058704,"201051344000594","174011545737251",0.00,-8.50,0,299.37,307.18,0.0,0.0,0.000,1203581.1,1203581.1,30537,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058733,54982.00
12/28/2018 23:45,2,0.000,ALERT,212.83,301.47,60.017,1546058704,"201051344000469","174011545737251",0.00,-8.50,0,298.47,306.88,0.0,0.0,0.000,1187718.7,1187718.7,3036,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058735,54983.00
12/28/2018 23:45,2,0.000,ALERT,211.93,299.67,60.001,1546058704,"201051344000585","174011545737251",0.00,-7.00,0,297.87,305.38,0.0,0.0,0.000,1203341.0,1203341.0,6772,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058736,54984.00
12/28/2018 23:45,2,0.000,ALERT,213.06,301.17,59.996,1546058704,"201051344000853","174011545737251",0.00,-8.50,0,299.67,307.18,0.0,0.0,0.000,1203474.5,1203474.5,3032,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058738,54985.00
12/28/2018 23:45,2,0.000,ALERT,211.93,299.67,60.006,1546058704,"201051344001145","174011545737251",0.00,-8.00,0,298.77,305.68,0.0,0.0,0.000,1202299.5,1202299.5,6708,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058740,54986.00
12/28/2018 23:45,2,0.000,ALERT,211.93,299.67,60.001,1546058704,"201051344000438","174011545737251",0.00,-8.50,0,298.77,305.68,0.0,0.0,0.000,1196236.8,1196236.8,6725,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058742,54987.00
12/28/2018 23:45,2,0.000,ALERT,211.48,299.67,59.996,1546058704,"201051344001135","174011545737251",0.00,-8.00,0,298.47,305.68,0.0,0.0,0.000,1184711.2,1184711.2,6713,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058744,54988.00
12/28/2018 23:45,2,0.000,ALERT,212.61,301.47,59.985,1546058704,"201051344000983","174011545737251",0.00,-7.00,0,299.67,307.48,0.0,0.0,0.000,1203117.9,1203117.9,3031,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058745,54989.00
12/28/2018 23:45,2,0.000,ALERT,211.70,299.07,60.006,1546058704,"201051344001203","174011545737251",0.00,-8.50,0,298.17,306.88,0.0,0.0,0.000,1193254.8,1193254.8,6785,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058747,54990.00
12/28/2018 23:45,2,0.000,ALERT,211.70,299.97,60.001,1546058704,"201051344001230","174011545737251",0.00,-8.00,0,298.77,305.38,0.0,0.0,0.000,1187913.5,1187913.5,6735,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058749,54991.00
12/28/2018 23:45,2,0.000,ALERT,211.48,299.37,60.001,1546058704,"201051344000646","174011545737251",0.00,-8.50,0,297.87,305.08,0.0,0.0,0.000,1182664.1,1182664.1,6728,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058751,54992.00
12/28/2018 23:45,2,0.000,ALERT,212.83,300.87,59.996,1546058704,"201051344000867","174011545737251",0.00,-7.00,0,298.77,307.18,0.0,0.0,0.000,1184613.9,1184613.9,30587,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058753,54993.00
12/28/2018 23:45,2,0.000,ALERT,213.29,301.17,60.012,1546058704,"201051344000633","174011545737251",0.00,-8.00,0,297.87,306.58,0.0,0.0,0.000,1183559.8,1183559.8,30605,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058755,54994.00
12/28/2018 23:45,2,0.000,ALERT,211.25,299.67,60.001,1546058704,"201051344000955","174011545737251",0.00,-8.50,0,298.47,305.38,0.0,0.0,0.000,1201345.1,1201345.1,6742,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058756,54995.00
12/28/2018 23:45,2,0.000,ALERT,212.61,300.57,60.012,1546058704,"201051344000648","174011545737251",0.00,-9.00,0,299.07,306.88,0.0,0.0,0.000,1191497.5,1191497.5,30564,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546058758,54996.00
12/28/2018 23:45,2,0.000,ALERT,213.06,301.47,60.012,1546058704,"201051344000645","174011545737251",0.00,-7.00,0,299.37,306.88,0.0,0.0,0.000,1195752.9,1195752.9,30583,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058760,54997.00
12/28/2018 23:45,2,0.000,ALERT,212.61,301.77,60.012,1546058704,"201051344000569","174011545737251",0.00,-8.00,0,300.27,307.78,0.0,0.0,0.000,1212760.8,1212760.8,2889,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546058762,54998.00
